ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 00:00,2,0.000,ALERT,213.06,300.57,60.006,1548910804,"201051344000579","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4562,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910806,155546.00
01/31/2019 00:00,2,0.000,ALERT,212.83,298.47,60.001,1548910804,"201051344001025","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12486,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910808,155547.00
01/31/2019 00:00,2,0.000,ALERT,213.06,299.37,60.033,1548910804,"201051344001093","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1193472.9,1193472.9,12471,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910810,155548.00
01/31/2019 00:00,2,0.000,ALERT,212.83,299.97,60.001,1548910804,"201051344000458","174011545737251",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4566,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910811,155549.00
01/31/2019 00:00,2,0.000,ALERT,212.83,299.67,59.964,1548910804,"201051344000890","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1197548.5,1197548.5,12456,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910813,155550.00
01/31/2019 00:00,2,0.000,ALERT,212.83,299.37,59.996,1548910804,"201051344000988","174011545737251",0.00,-15.00,0,295.16,302.07,0.0,0.0,0.000,937967.3,937967.3,4613,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910815,155551.00
01/31/2019 00:00,2,0.000,ALERT,213.51,300.27,60.006,1548910804,"201051344000582","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12419,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910817,155552.00
01/31/2019 00:00,2,0.000,ALERT,212.83,300.27,60.033,1548910804,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36305,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910819,155553.00
01/31/2019 00:00,2,0.000,ALERT,213.51,300.27,60.001,1548910804,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8725,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910821,155554.00
01/31/2019 00:00,2,0.000,ALERT,213.29,299.97,60.006,1548910804,"201051344001158","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4589,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910823,155555.00
01/31/2019 00:00,2,0.000,ALERT,213.06,298.77,60.017,1548910804,"201051344000917","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12404,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910824,155556.00
01/31/2019 00:00,2,0.000,ALERT,213.29,299.37,59.975,1548910804,"201051344000417","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,969183.1,969183.1,12510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910826,155557.00
01/31/2019 00:00,2,0.000,ALERT,213.29,299.37,60.006,1548910804,"201051344000685","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12481,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910828,155558.00
01/31/2019 00:00,2,0.000,ALERT,213.29,298.77,60.033,1548910804,"201051344000651","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12474,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910830,155559.00
01/31/2019 00:00,2,0.000,ALERT,212.83,300.57,60.006,1548910804,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36288,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910832,155560.00
01/31/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1548910804,"201051344000469","174011545737251",0.00,-17.00,0,296.96,302.37,0.0,0.0,0.000,1191486.3,1191486.3,4578,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910834,155561.00
01/31/2019 00:00,2,0.000,ALERT,213.06,299.67,60.006,1548910804,"201051344000585","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12517,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910835,155562.00
01/31/2019 00:00,2,0.000,ALERT,213.74,299.97,60.012,1548910804,"201051344000853","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4534,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910837,155563.00
01/31/2019 00:00,2,0.000,ALERT,213.51,299.67,59.980,1548910804,"201051344001145","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12448,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910839,155564.00
01/31/2019 00:00,2,0.000,ALERT,213.29,299.67,60.006,1548910804,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12482,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910841,155565.00
01/31/2019 00:00,2,0.000,ALERT,212.83,299.67,60.012,1548910804,"201051344001135","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12457,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910843,155566.00
01/31/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1548910804,"201051344000983","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4537,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910845,155567.00
01/31/2019 00:00,2,0.000,ALERT,213.06,298.77,60.006,1548910804,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12486,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910847,155568.00
01/31/2019 00:00,2,0.000,ALERT,213.06,299.67,60.028,1548910804,"201051344001230","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1191544.0,1191544.0,12463,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910848,155569.00
01/31/2019 00:00,2,0.000,ALERT,212.83,299.67,60.012,1548910804,"201051344000646","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12458,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910850,155570.00
01/31/2019 00:00,2,0.000,ALERT,213.29,299.37,60.017,1548910804,"201051344000867","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36324,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910852,155571.00
01/31/2019 00:00,2,0.000,ALERT,213.96,299.97,60.001,1548910804,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36383,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910854,155572.00
01/31/2019 00:00,2,0.000,ALERT,212.61,299.37,60.033,1548910804,"201051344000955","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12477,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548910856,155573.00
01/31/2019 00:00,2,0.000,ALERT,213.06,299.37,60.012,1548910804,"201051344000648","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36278,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910858,155574.00
01/31/2019 00:00,2,0.000,ALERT,213.51,300.27,60.017,1548910804,"201051344000645","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36253,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910859,155575.00
01/31/2019 00:00,2,0.000,ALERT,213.06,300.57,60.028,1548910804,"201051344000569","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4476,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548910861,155576.00
01/31/2019 00:00,2,0.000,ALERT,213.51,299.67,60.017,1548910804,"179051228000119","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,3673.0,3673.0,4528,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548910863,155577.00
01/31/2019 00:15,2,0.000,ALERT,212.83,301.17,60.017,1548911704,"201051344000579","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4565,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911707,155578.00
01/31/2019 00:15,2,0.000,ALERT,212.38,298.17,60.022,1548911704,"201051344001025","174011545737251",0.00,-16.00,0,296.36,303.88,0.0,0.0,0.000,1201114.4,1201114.4,12489,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911709,155579.00
01/31/2019 00:15,2,0.000,ALERT,212.38,298.77,60.033,1548911704,"201051344001093","174011545737251",0.00,-13.00,0,296.66,302.98,0.0,0.0,0.000,1193472.9,1193472.9,12474,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911712,155580.00
01/31/2019 00:15,2,0.000,ALERT,212.61,300.27,60.022,1548911704,"201051344000458","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4569,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911714,155581.00
01/31/2019 00:15,2,0.000,ALERT,212.38,299.37,60.017,1548911704,"201051344000890","174011545737251",0.00,-14.00,0,297.26,304.78,0.0,0.0,0.000,1197548.5,1197548.5,12459,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911717,155582.00
01/31/2019 00:15,2,0.000,ALERT,212.38,299.97,60.022,1548911704,"201051344000988","174011545737251",0.00,-15.00,0,295.16,301.47,0.0,0.0,0.000,937967.3,937967.3,4616,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911719,155583.00
01/31/2019 00:15,2,0.000,ALERT,213.06,299.97,60.012,1548911704,"201051344000582","174011545737251",0.00,-17.00,0,298.17,304.18,0.0,0.0,0.000,1177462.3,1177462.3,12422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911721,155584.00
01/31/2019 00:15,2,0.000,ALERT,212.61,300.57,60.017,1548911704,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36308,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911724,155585.00
01/31/2019 00:15,2,0.000,ALERT,213.29,300.87,60.017,1548911704,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8728,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911726,155586.00
01/31/2019 00:15,2,0.000,ALERT,213.06,300.27,60.022,1548911704,"201051344001158","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4592,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911729,155587.00
01/31/2019 00:15,2,0.000,ALERT,212.83,298.47,60.022,1548911704,"201051344000917","174011545737251",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,1194366.7,1194366.7,12407,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911731,155588.00
01/31/2019 00:15,2,0.000,ALERT,212.61,298.47,60.017,1548911704,"201051344000417","174011545737251",0.00,-16.00,0,296.66,302.98,0.0,0.0,0.000,969183.1,969183.1,12513,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911733,155589.00
01/31/2019 00:15,2,0.000,ALERT,212.61,298.47,60.033,1548911704,"201051344000685","174011545737251",0.00,-15.00,0,296.66,303.28,0.0,0.0,0.000,1198602.6,1198602.6,12484,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911736,155590.00
01/31/2019 00:15,2,0.000,ALERT,212.61,297.87,60.065,1548911704,"201051344000651","174011545737251",0.00,-18.00,0,296.36,302.68,0.0,0.0,0.000,1192319.4,1192319.4,12477,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911738,155591.00
01/31/2019 00:15,2,0.000,ALERT,212.38,300.57,60.022,1548911704,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36291,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911741,155592.00
01/31/2019 00:15,2,0.000,ALERT,212.83,300.57,59.980,1548911704,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4580,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911743,155593.00
01/31/2019 00:15,2,0.000,ALERT,212.61,298.77,60.033,1548911704,"201051344000585","174011545737251",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,1206996.1,1206996.1,12519,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911744,155594.00
01/31/2019 00:15,2,0.000,ALERT,213.29,299.97,60.022,1548911704,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4536,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911746,155595.00
01/31/2019 00:15,2,0.000,ALERT,212.61,299.07,60.022,1548911704,"201051344001145","174011545737251",0.00,-16.00,0,297.87,304.18,0.0,0.0,0.000,1206050.8,1206050.8,12450,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911748,155596.00
01/31/2019 00:15,2,0.000,ALERT,212.61,298.77,60.017,1548911704,"201051344000438","174011545737251",0.00,-16.00,0,297.57,303.88,0.0,0.0,0.000,1199984.9,1199984.9,12484,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911750,155597.00
01/31/2019 00:15,2,0.000,ALERT,211.93,298.77,60.028,1548911704,"201051344001135","174011545737251",0.00,-15.00,0,297.26,304.18,0.0,0.0,0.000,1188139.9,1188139.9,12459,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911752,155598.00
01/31/2019 00:15,2,0.000,ALERT,212.61,300.27,60.075,1548911704,"201051344000983","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4539,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911753,155599.00
01/31/2019 00:15,2,0.000,ALERT,212.38,297.87,60.017,1548911704,"201051344001203","174011545737251",0.00,-16.00,0,296.36,304.78,0.0,0.0,0.000,1197087.4,1197087.4,12488,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911755,155600.00
01/31/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1548911704,"201051344001230","174011545737251",0.00,-15.00,0,296.96,303.88,0.0,0.0,0.000,1191544.0,1191544.0,12465,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911757,155601.00
01/31/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1548911704,"201051344000646","174011545737251",0.00,-16.00,0,296.36,302.98,0.0,0.0,0.000,1186160.5,1186160.5,12460,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911759,155602.00
01/31/2019 00:15,2,0.000,ALERT,213.29,299.67,60.001,1548911704,"201051344000867","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36326,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911761,155603.00
01/31/2019 00:15,2,0.000,ALERT,213.74,299.97,60.017,1548911704,"201051344000633","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36385,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911763,155604.00
01/31/2019 00:15,2,0.000,ALERT,212.16,298.77,60.028,1548911704,"201051344000955","174011545737251",0.00,-15.00,0,296.66,303.28,0.0,0.0,0.000,1205220.8,1205220.8,12479,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911764,155605.00
01/31/2019 00:15,2,0.000,ALERT,212.83,299.67,60.022,1548911704,"201051344000648","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36280,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911766,155606.00
01/31/2019 00:15,2,0.000,ALERT,213.29,300.57,60.017,1548911704,"201051344000645","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36255,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548911768,155607.00
01/31/2019 00:15,2,0.000,ALERT,212.83,300.87,60.017,1548911704,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4478,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548911770,155608.00
01/31/2019 00:15,2,0.000,ALERT,213.29,299.97,60.033,1548911704,"179051228000119","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,3673.0,3673.0,4530,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548911772,155609.00
01/31/2019 00:30,2,0.000,ALERT,213.06,301.47,60.012,1548912603,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4567,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912606,155610.00
01/31/2019 00:30,2,0.000,ALERT,212.61,298.17,60.012,1548912603,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912608,155611.00
01/31/2019 00:30,2,0.000,ALERT,212.83,299.07,60.012,1548912603,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12476,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912610,155612.00
01/31/2019 00:30,2,0.000,ALERT,212.83,300.57,60.012,1548912603,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4571,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912612,155613.00
01/31/2019 00:30,2,0.000,ALERT,212.61,299.37,60.001,1548912603,"201051344000890","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12461,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912613,155614.00
01/31/2019 00:30,2,0.000,ALERT,212.83,300.27,59.969,1548912603,"201051344000988","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,937967.3,937967.3,4618,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912615,155615.00
01/31/2019 00:30,2,0.000,ALERT,213.29,299.97,59.969,1548912603,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12424,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912617,155616.00
01/31/2019 00:30,2,0.000,ALERT,213.06,301.17,60.006,1548912603,"201051344000868","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36310,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912619,155617.00
01/31/2019 00:30,2,0.000,ALERT,213.51,301.47,60.038,1548912603,"201051344000576","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8730,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912621,155618.00
01/31/2019 00:30,2,0.000,ALERT,213.29,300.57,60.006,1548912603,"201051344001158","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4594,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912622,155619.00
01/31/2019 00:30,2,0.000,ALERT,213.06,298.47,60.017,1548912603,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12409,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912624,155620.00
01/31/2019 00:30,2,0.000,ALERT,213.06,298.47,59.959,1548912603,"201051344000417","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,969183.1,969183.1,12515,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912626,155621.00
01/31/2019 00:30,2,0.000,ALERT,213.29,298.77,60.017,1548912603,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12486,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912628,155622.00
01/31/2019 00:30,2,0.000,ALERT,212.83,298.17,59.990,1548912603,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12479,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912630,155623.00
01/31/2019 00:30,2,0.000,ALERT,212.61,300.87,60.054,1548912603,"201051344000594","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36293,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912631,155624.00
01/31/2019 00:30,2,0.000,ALERT,213.06,300.27,60.001,1548912603,"201051344000469","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4583,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912634,155625.00
01/31/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1548912603,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12522,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912637,155626.00
01/31/2019 00:30,2,0.000,ALERT,213.29,299.97,60.049,1548912603,"201051344000853","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4539,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912639,155627.00
01/31/2019 00:30,2,0.000,ALERT,213.06,299.07,59.996,1548912603,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912642,155628.00
01/31/2019 00:30,2,0.000,ALERT,212.83,299.07,60.043,1548912603,"201051344000438","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912644,155629.00
01/31/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1548912603,"201051344001135","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12462,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912647,155630.00
01/31/2019 00:30,2,0.000,ALERT,212.83,300.27,59.996,1548912603,"201051344000983","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4542,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912649,155631.00
01/31/2019 00:30,2,0.000,ALERT,212.83,298.47,60.033,1548912603,"201051344001203","174011545737251",0.00,-16.00,0,296.06,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12491,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912651,155632.00
01/31/2019 00:30,2,0.000,ALERT,212.83,299.37,60.001,1548912603,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12468,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912654,155633.00
01/31/2019 00:30,2,0.000,ALERT,212.61,299.07,60.006,1548912603,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12463,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912656,155634.00
01/31/2019 00:30,2,0.000,ALERT,213.29,299.67,60.006,1548912603,"201051344000867","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36329,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912659,155635.00
01/31/2019 00:30,2,0.000,ALERT,213.74,300.27,59.985,1548912603,"201051344000633","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36388,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912662,155636.00
01/31/2019 00:30,2,0.000,ALERT,212.38,298.77,59.996,1548912603,"201051344000955","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12482,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912664,155637.00
01/31/2019 00:30,2,0.000,ALERT,213.06,299.37,60.001,1548912603,"201051344000648","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36283,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912666,155638.00
01/31/2019 00:30,2,0.000,ALERT,213.29,300.57,60.006,1548912603,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36258,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548912669,155639.00
01/31/2019 00:30,2,0.000,ALERT,213.06,300.87,59.996,1548912603,"201051344000569","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4480,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548912671,155640.00
01/31/2019 00:30,2,0.000,ALERT,213.29,299.97,60.012,1548912603,"179051228000119","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,3673.0,3673.0,4532,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548912673,155641.00
01/31/2019 00:45,2,0.000,ALERT,212.83,300.57,60.038,1548913504,"201051344000579","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4569,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913506,155642.00
01/31/2019 00:45,2,0.000,ALERT,212.38,298.17,60.033,1548913504,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12493,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913507,155643.00
01/31/2019 00:45,2,0.000,ALERT,212.38,299.07,60.028,1548913504,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12478,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913509,155644.00
01/31/2019 00:45,2,0.000,ALERT,212.83,300.27,60.070,1548913504,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4573,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913511,155645.00
01/31/2019 00:45,2,0.000,ALERT,212.38,299.37,60.017,1548913504,"201051344000890","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12463,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913513,155646.00
01/31/2019 00:45,2,0.000,ALERT,212.61,299.67,60.043,1548913504,"201051344000988","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,937967.3,937967.3,4620,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913515,155647.00
01/31/2019 00:45,2,0.000,ALERT,213.06,299.97,60.028,1548913504,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12426,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913517,155648.00
01/31/2019 00:45,2,0.000,ALERT,212.61,300.27,60.033,1548913504,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36312,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913519,155649.00
01/31/2019 00:45,2,0.000,ALERT,213.29,300.57,60.028,1548913504,"201051344000576","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913521,155650.00
01/31/2019 00:45,2,0.000,ALERT,213.06,299.97,60.033,1548913504,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4596,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913522,155651.00
01/31/2019 00:45,2,0.000,ALERT,212.83,298.77,60.028,1548913504,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913524,155652.00
01/31/2019 00:45,2,0.000,ALERT,212.83,298.77,60.033,1548913504,"201051344000417","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,969183.1,969183.1,12517,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913526,155653.00
01/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.038,1548913504,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12488,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913528,155654.00
01/31/2019 00:45,2,0.000,ALERT,212.61,298.17,60.038,1548913504,"201051344000651","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12481,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913530,155655.00
01/31/2019 00:45,2,0.000,ALERT,212.38,300.27,60.033,1548913504,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36295,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913531,155656.00
01/31/2019 00:45,2,0.000,ALERT,212.83,299.97,60.075,1548913504,"201051344000469","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4585,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913533,155657.00
01/31/2019 00:45,2,0.000,ALERT,212.61,299.37,60.043,1548913504,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12524,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913535,155658.00
01/31/2019 00:45,2,0.000,ALERT,213.29,299.97,60.059,1548913504,"201051344000853","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4541,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913537,155659.00
01/31/2019 00:45,2,0.000,ALERT,212.83,299.37,60.043,1548913504,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12455,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913539,155660.00
01/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1548913504,"201051344000438","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12489,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913541,155661.00
01/31/2019 00:45,2,0.000,ALERT,212.38,299.37,60.043,1548913504,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12464,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913542,155662.00
01/31/2019 00:45,2,0.000,ALERT,212.83,300.27,60.033,1548913504,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4544,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913544,155663.00
01/31/2019 00:45,2,0.000,ALERT,212.61,298.77,60.022,1548913504,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12493,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913546,155664.00
01/31/2019 00:45,2,0.000,ALERT,212.61,299.37,60.043,1548913504,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12470,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913548,155665.00
01/31/2019 00:45,2,0.000,ALERT,212.38,299.07,60.086,1548913504,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1186160.5,1186160.5,12465,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913550,155666.00
01/31/2019 00:45,2,0.000,ALERT,213.06,299.07,60.012,1548913504,"201051344000867","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913551,155667.00
01/31/2019 00:45,2,0.000,ALERT,213.51,299.97,60.049,1548913504,"201051344000633","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913553,155668.00
01/31/2019 00:45,2,0.000,ALERT,212.38,299.07,60.038,1548913504,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12484,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913555,155669.00
01/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1548913504,"201051344000648","174011545737251",0.00,-18.00,0,296.96,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36285,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913557,155670.00
01/31/2019 00:45,2,0.000,ALERT,213.29,299.97,60.028,1548913504,"201051344000645","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36260,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548913559,155671.00
01/31/2019 00:45,2,0.000,ALERT,212.83,300.57,60.006,1548913504,"201051344000569","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4482,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548913561,155672.00
01/31/2019 00:45,2,0.000,ALERT,213.29,299.67,60.038,1548913504,"179051228000119","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,3673.0,3673.0,4534,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548913562,155673.00
01/31/2019 01:00,2,0.000,ALERT,212.83,301.17,60.065,1548914404,"201051344000579","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1216434.5,1216434.5,4571,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914406,155674.00
01/31/2019 01:00,2,0.000,ALERT,212.61,298.47,60.028,1548914404,"201051344001025","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12495,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914408,155675.00
01/31/2019 01:00,2,0.000,ALERT,212.61,299.37,60.033,1548914404,"201051344001093","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12480,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914410,155676.00
01/31/2019 01:00,2,0.000,ALERT,212.61,300.57,60.001,1548914404,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4575,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914412,155677.00
01/31/2019 01:00,2,0.000,ALERT,212.61,299.67,60.033,1548914404,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12465,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914414,155678.00
01/31/2019 01:00,2,0.000,ALERT,212.61,300.27,59.990,1548914404,"201051344000988","174011545737251",0.00,-15.00,0,295.46,301.17,0.0,0.0,0.000,937967.3,937967.3,4622,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914416,155679.00
01/31/2019 01:00,2,0.000,ALERT,213.06,300.27,60.038,1548914404,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12428,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914417,155680.00
01/31/2019 01:00,2,0.000,ALERT,212.83,300.87,60.038,1548914404,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1189460.8,1189460.8,36314,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914419,155681.00
01/31/2019 01:00,2,0.000,ALERT,213.29,300.87,60.033,1548914404,"201051344000576","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914421,155682.00
01/31/2019 01:00,2,0.000,ALERT,213.06,300.57,60.065,1548914404,"201051344001158","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4598,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914423,155683.00
01/31/2019 01:00,2,0.000,ALERT,212.83,298.77,60.038,1548914404,"201051344000917","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1194366.7,1194366.7,12413,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914425,155684.00
01/31/2019 01:00,2,0.000,ALERT,212.83,298.47,60.033,1548914404,"201051344000417","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,969183.1,969183.1,12519,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914427,155685.00
01/31/2019 01:00,2,0.000,ALERT,213.06,299.07,60.033,1548914404,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12490,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914428,155686.00
01/31/2019 01:00,2,0.000,ALERT,212.83,298.47,60.038,1548914404,"201051344000651","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1192319.4,1192319.4,12483,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914430,155687.00
01/31/2019 01:00,2,0.000,ALERT,212.38,300.57,60.028,1548914404,"201051344000594","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1207143.5,1207143.5,36297,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914432,155688.00
01/31/2019 01:00,2,0.000,ALERT,212.83,300.27,60.070,1548914404,"201051344000469","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4587,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914434,155689.00
