ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 01:00,2,0.000,ALERT,212.61,299.07,60.043,1548914404,"201051344000585","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1206996.1,1206996.1,12526,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914436,155690.00
01/31/2019 01:00,2,0.000,ALERT,213.29,299.97,60.038,1548914404,"201051344000853","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1207339.7,1207339.7,4543,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914438,155691.00
01/31/2019 01:00,2,0.000,ALERT,212.83,299.07,60.038,1548914404,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1206050.8,1206050.8,12457,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914440,155692.00
01/31/2019 01:00,2,0.000,ALERT,212.83,299.07,60.070,1548914404,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1199984.9,1199984.9,12491,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914441,155693.00
01/31/2019 01:00,2,0.000,ALERT,212.16,299.07,60.028,1548914404,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12466,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914443,155694.00
01/31/2019 01:00,2,0.000,ALERT,212.61,300.27,59.985,1548914404,"201051344000983","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914445,155695.00
01/31/2019 01:00,2,0.000,ALERT,212.61,298.47,60.065,1548914404,"201051344001203","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12495,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914447,155696.00
01/31/2019 01:00,2,0.000,ALERT,212.61,299.07,60.028,1548914404,"201051344001230","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12472,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914449,155697.00
01/31/2019 01:00,2,0.000,ALERT,212.38,298.77,60.022,1548914404,"201051344000646","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1186160.5,1186160.5,12467,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914451,155698.00
01/31/2019 01:00,2,0.000,ALERT,213.06,299.07,60.033,1548914404,"201051344000867","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36333,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914452,155699.00
01/31/2019 01:00,2,0.000,ALERT,213.51,299.97,60.033,1548914404,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36392,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914454,155700.00
01/31/2019 01:00,2,0.000,ALERT,212.38,299.07,60.017,1548914404,"201051344000955","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12486,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914456,155701.00
01/31/2019 01:00,2,0.000,ALERT,212.83,299.37,60.033,1548914404,"201051344000648","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1195333.3,1195333.3,36287,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548914458,155702.00
01/31/2019 01:00,2,0.000,ALERT,213.29,299.97,60.059,1548914404,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1199620.8,1199620.8,36262,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914460,155703.00
01/31/2019 01:00,2,0.000,ALERT,212.38,299.97,60.017,1548914404,"201051344000569","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1217070.1,1217070.1,4484,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548914461,155704.00
01/31/2019 01:00,2,0.000,ALERT,213.06,299.37,60.022,1548914404,"179051228000119","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,3673.0,3673.0,4536,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548914463,155705.00
01/31/2019 01:15,2,0.000,ALERT,212.83,300.87,60.028,1548915304,"201051344000579","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4573,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915307,155706.00
01/31/2019 01:15,2,0.000,ALERT,212.83,298.47,60.028,1548915304,"201051344001025","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12497,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915308,155707.00
01/31/2019 01:15,2,0.000,ALERT,212.83,299.07,59.996,1548915304,"201051344001093","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1193472.9,1193472.9,12482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915310,155708.00
01/31/2019 01:15,2,0.000,ALERT,212.61,300.27,60.022,1548915304,"201051344000458","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4577,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915312,155709.00
01/31/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1548915304,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1197548.5,1197548.5,12467,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915314,155710.00
01/31/2019 01:15,2,0.000,ALERT,212.38,299.97,60.028,1548915304,"201051344000988","174011545737251",0.00,-15.00,0,295.76,301.77,0.0,0.0,0.000,937967.3,937967.3,4624,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915316,155711.00
01/31/2019 01:15,2,0.000,ALERT,213.51,300.27,59.996,1548915304,"201051344000582","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12430,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915318,155712.00
01/31/2019 01:15,2,0.000,ALERT,212.83,300.57,59.996,1548915304,"201051344000868","174011545737251",0.00,-16.00,0,299.07,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36316,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915320,155713.00
01/31/2019 01:15,2,0.000,ALERT,213.29,300.87,60.059,1548915304,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915321,155714.00
01/31/2019 01:15,2,0.000,ALERT,212.83,299.97,60.017,1548915304,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4600,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915323,155715.00
01/31/2019 01:15,2,0.000,ALERT,213.06,298.77,60.033,1548915304,"201051344000917","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1194366.7,1194366.7,12415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915325,155716.00
01/31/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1548915304,"201051344000417","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,969183.1,969183.1,12521,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915327,155717.00
01/31/2019 01:15,2,0.000,ALERT,213.29,299.07,60.017,1548915304,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12492,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915329,155718.00
01/31/2019 01:15,2,0.000,ALERT,213.06,298.47,60.022,1548915304,"201051344000651","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12485,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915330,155719.00
01/31/2019 01:15,2,0.000,ALERT,212.38,300.57,60.012,1548915304,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36299,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915332,155720.00
01/31/2019 01:15,2,0.000,ALERT,213.06,300.27,60.012,1548915304,"201051344000469","174011545737251",0.00,-17.00,0,296.66,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4589,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915334,155721.00
01/31/2019 01:15,2,0.000,ALERT,213.06,299.37,60.012,1548915304,"201051344000585","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915336,155722.00
01/31/2019 01:15,2,0.000,ALERT,213.29,299.97,60.006,1548915304,"201051344000853","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4545,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915338,155723.00
01/31/2019 01:15,2,0.000,ALERT,213.51,299.67,60.012,1548915304,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12459,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915340,155724.00
01/31/2019 01:15,2,0.000,ALERT,212.83,299.07,60.006,1548915304,"201051344000438","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12493,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915341,155725.00
01/31/2019 01:15,2,0.000,ALERT,212.61,299.37,60.012,1548915304,"201051344001135","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12468,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915343,155726.00
01/31/2019 01:15,2,0.000,ALERT,212.61,300.27,60.006,1548915304,"201051344000983","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4548,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915345,155727.00
01/31/2019 01:15,2,0.000,ALERT,212.83,298.47,60.022,1548915304,"201051344001203","174011545737251",0.00,-17.00,0,296.96,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12497,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915347,155728.00
01/31/2019 01:15,2,0.000,ALERT,213.06,299.67,59.969,1548915304,"201051344001230","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12474,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915349,155729.00
01/31/2019 01:15,2,0.000,ALERT,212.83,299.37,60.006,1548915304,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12469,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915350,155730.00
01/31/2019 01:15,2,0.000,ALERT,213.06,299.07,60.001,1548915304,"201051344000867","174011545737251",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36335,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915352,155731.00
01/31/2019 01:15,2,0.000,ALERT,213.51,299.97,59.969,1548915304,"201051344000633","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36394,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915354,155732.00
01/31/2019 01:15,2,0.000,ALERT,212.61,299.07,60.001,1548915304,"201051344000955","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12488,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915356,155733.00
01/31/2019 01:15,2,0.000,ALERT,212.61,298.77,60.001,1548915304,"201051344000648","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36289,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548915358,155734.00
01/31/2019 01:15,2,0.000,ALERT,213.06,299.97,59.996,1548915304,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915360,155735.00
01/31/2019 01:15,2,0.000,ALERT,212.83,300.57,60.006,1548915304,"201051344000569","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4486,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548915361,155736.00
01/31/2019 01:15,2,0.000,ALERT,213.06,299.37,59.990,1548915304,"179051228000119","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,3673.0,3673.0,4538,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548915363,155737.00
01/31/2019 01:30,2,0.000,ALERT,213.06,300.87,60.038,1548916205,"201051344000579","174011545737251",0.00,-15.00,0,287.65,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916207,155738.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.07,60.033,1548916205,"201051344001025","174011545737251",0.00,-17.00,0,285.84,301.47,0.0,0.0,0.000,1201114.4,1201114.4,12499,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916209,155739.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.67,60.033,1548916205,"201051344001093","174011545737251",0.00,-13.00,0,286.44,300.87,0.0,0.0,0.000,1193472.9,1193472.9,12484,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916211,155740.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.97,60.038,1548916205,"201051344000458","174011545737251",0.00,-13.00,0,286.74,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4579,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916213,155741.00
01/31/2019 01:30,2,0.000,ALERT,212.83,300.27,60.043,1548916205,"201051344000890","174011545737251",0.00,-15.00,0,287.05,302.07,0.0,0.0,0.000,1197548.5,1197548.5,12469,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916214,155742.00
01/31/2019 01:30,2,0.000,ALERT,212.61,299.67,60.043,1548916205,"201051344000988","174011545737251",0.00,-15.00,0,284.04,301.47,0.0,0.0,0.000,937967.3,937967.3,4626,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916216,155743.00
01/31/2019 01:30,2,0.000,ALERT,213.51,300.87,60.038,1548916205,"201051344000582","174011545737251",0.00,-17.00,0,287.35,301.77,0.0,0.0,0.000,1177462.3,1177462.3,12432,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916218,155744.00
01/31/2019 01:30,2,0.000,ALERT,212.83,300.27,60.006,1548916205,"201051344000868","174011545737251",0.00,-15.00,0,287.05,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36318,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916220,155745.00
01/31/2019 01:30,2,0.000,ALERT,213.29,300.57,60.054,1548916205,"201051344000576","174011545737251",0.00,-14.00,0,287.05,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8738,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916222,155746.00
01/31/2019 01:30,2,0.000,ALERT,213.06,299.97,60.049,1548916205,"201051344001158","174011545737251",0.00,-17.00,0,286.14,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4602,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916223,155747.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.37,60.043,1548916205,"201051344000917","174011545737251",0.00,-13.00,0,285.24,300.57,0.0,0.0,0.000,1194366.7,1194366.7,12417,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916225,155748.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.07,60.038,1548916205,"201051344000417","174011545737251",0.00,-15.00,0,286.14,300.57,0.0,0.0,0.000,969183.1,969183.1,12523,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916227,155749.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.37,60.038,1548916205,"201051344000685","174011545737251",0.00,-15.00,0,286.14,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12494,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916229,155750.00
01/31/2019 01:30,2,0.000,ALERT,213.06,298.77,60.043,1548916205,"201051344000651","174011545737251",0.00,-18.00,0,285.84,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12487,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916231,155751.00
01/31/2019 01:30,2,0.000,ALERT,212.61,300.27,60.033,1548916205,"201051344000594","174011545737251",0.00,-17.00,0,286.14,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36301,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916232,155752.00
01/31/2019 01:30,2,0.000,ALERT,213.06,300.27,60.070,1548916205,"201051344000469","174011545737251",0.00,-17.00,0,285.84,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4591,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916234,155753.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.67,60.038,1548916205,"201051344000585","174011545737251",0.00,-15.00,0,286.14,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12530,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916236,155754.00
01/31/2019 01:30,2,0.000,ALERT,213.51,299.97,60.049,1548916205,"201051344000853","174011545737251",0.00,-16.00,0,286.74,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4547,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916238,155755.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.97,60.049,1548916205,"201051344001145","174011545737251",0.00,-16.00,0,286.74,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916240,155756.00
01/31/2019 01:30,2,0.000,ALERT,213.06,299.67,60.038,1548916205,"201051344000438","174011545737251",0.00,-17.00,0,286.74,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12495,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916242,155757.00
01/31/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1548916205,"201051344001135","174011545737251",0.00,-16.00,0,286.74,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12470,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916243,155758.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.97,60.017,1548916205,"201051344000983","174011545737251",0.00,-15.00,0,286.74,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4550,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916245,155759.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.07,60.049,1548916205,"201051344001203","174011545737251",0.00,-17.00,0,286.14,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12499,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916247,155760.00
01/31/2019 01:30,2,0.000,ALERT,213.06,299.97,60.038,1548916205,"201051344001230","174011545737251",0.00,-16.00,0,286.74,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12476,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916249,155761.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.37,60.038,1548916205,"201051344000646","174011545737251",0.00,-17.00,0,285.84,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12471,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916251,155762.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.07,60.038,1548916205,"201051344000867","174011545737251",0.00,-14.00,0,285.84,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916253,155763.00
01/31/2019 01:30,2,0.000,ALERT,213.74,299.67,60.038,1548916205,"201051344000633","174011545737251",0.00,-16.00,0,284.94,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36396,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548916254,155764.00
01/31/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1548916205,"201051344000955","174011545737251",0.00,-16.00,0,286.44,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12490,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916256,155765.00
01/31/2019 01:30,2,0.000,ALERT,212.83,299.07,60.038,1548916205,"201051344000648","174011545737251",0.00,-18.00,0,285.84,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36291,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916258,155766.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.67,60.043,1548916205,"201051344000645","174011545737251",0.00,-15.00,0,286.74,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36266,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916260,155767.00
01/31/2019 01:30,2,0.000,ALERT,212.83,300.27,60.038,1548916205,"201051344000569","174011545737251",0.00,-16.00,0,287.35,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4488,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548916262,155768.00
01/31/2019 01:30,2,0.000,ALERT,213.29,299.07,60.038,1548916205,"179051228000119","174011545737251",0.00,-13.00,0,285.24,301.17,0.0,0.0,0.000,3673.0,3673.0,4540,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548916263,155769.00
01/31/2019 01:45,2,0.000,ALERT,213.29,301.47,60.028,1548917104,"201051344000579","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917107,155770.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.07,60.017,1548917104,"201051344001025","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917108,155771.00
01/31/2019 01:45,2,0.000,ALERT,213.29,299.67,60.006,1548917104,"201051344001093","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1193472.9,1193472.9,12486,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917110,155772.00
01/31/2019 01:45,2,0.000,ALERT,213.06,300.87,60.028,1548917104,"201051344000458","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4581,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917112,155773.00
01/31/2019 01:45,2,0.000,ALERT,213.06,300.27,60.022,1548917104,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1197548.5,1197548.5,12471,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917114,155774.00
01/31/2019 01:45,2,0.000,ALERT,213.06,300.57,60.033,1548917104,"201051344000988","174011545737251",0.00,-15.00,0,295.46,301.77,0.0,0.0,0.000,937967.3,937967.3,4628,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917116,155775.00
01/31/2019 01:45,2,0.000,ALERT,213.74,300.87,60.033,1548917104,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12434,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917118,155776.00
01/31/2019 01:45,2,0.000,ALERT,213.06,301.47,60.022,1548917104,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36320,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917119,155777.00
01/31/2019 01:45,2,0.000,ALERT,213.74,301.47,60.043,1548917104,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8740,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917121,155778.00
01/31/2019 01:45,2,0.000,ALERT,213.51,300.87,60.059,1548917104,"201051344001158","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4604,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917123,155779.00
01/31/2019 01:45,2,0.000,ALERT,213.29,299.07,60.028,1548917104,"201051344000917","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12419,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917125,155780.00
01/31/2019 01:45,2,0.000,ALERT,213.51,299.37,60.017,1548917104,"201051344000417","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,969183.1,969183.1,12525,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917127,155781.00
01/31/2019 01:45,2,0.000,ALERT,213.51,299.37,60.012,1548917104,"201051344000685","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12496,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917129,155782.00
01/31/2019 01:45,2,0.000,ALERT,213.29,298.77,60.028,1548917104,"201051344000651","174011545737251",0.00,-18.00,0,297.26,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12489,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917131,155783.00
01/31/2019 01:45,2,0.000,ALERT,212.83,301.17,60.017,1548917104,"201051344000594","174011545737251",0.00,-17.00,0,297.57,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36303,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917132,155784.00
01/31/2019 01:45,2,0.000,ALERT,213.29,300.87,60.033,1548917104,"201051344000469","174011545737251",0.00,-18.00,0,296.96,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4593,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917134,155785.00
01/31/2019 01:45,2,0.000,ALERT,213.29,299.97,60.028,1548917104,"201051344000585","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917136,155786.00
01/31/2019 01:45,2,0.000,ALERT,213.74,300.57,60.028,1548917104,"201051344000853","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917138,155787.00
01/31/2019 01:45,2,0.000,ALERT,213.51,299.67,60.028,1548917104,"201051344001145","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12463,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917140,155788.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.67,60.033,1548917104,"201051344000438","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12497,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917142,155789.00
01/31/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1548917104,"201051344001135","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917144,155790.00
01/31/2019 01:45,2,0.000,ALERT,213.06,300.87,60.028,1548917104,"201051344000983","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917145,155791.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.07,60.022,1548917104,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12501,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917147,155792.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.97,60.038,1548917104,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12478,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917149,155793.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.67,60.033,1548917104,"201051344000646","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12473,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917151,155794.00
01/31/2019 01:45,2,0.000,ALERT,213.51,299.97,60.049,1548917104,"201051344000867","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917153,155795.00
01/31/2019 01:45,2,0.000,ALERT,213.74,300.27,60.038,1548917104,"201051344000633","174011545737251",0.00,-17.00,0,296.06,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917154,155796.00
01/31/2019 01:45,2,0.000,ALERT,212.61,299.67,60.001,1548917104,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12492,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917156,155797.00
01/31/2019 01:45,2,0.000,ALERT,213.06,299.67,60.022,1548917104,"201051344000648","174011545737251",0.00,-18.00,0,296.96,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36293,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548917158,155798.00
01/31/2019 01:45,2,0.000,ALERT,213.74,300.57,60.017,1548917104,"201051344000645","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36268,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917160,155799.00
01/31/2019 01:45,2,0.000,ALERT,213.06,301.17,60.001,1548917104,"201051344000569","174011545737251",0.00,-16.00,0,298.47,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4490,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548917162,155800.00
01/31/2019 01:45,2,0.000,ALERT,213.74,300.27,60.038,1548917104,"179051228000119","174011545737251",0.00,-14.00,0,296.06,301.47,0.0,0.0,0.000,3673.0,3673.0,4542,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548917164,155801.00
01/31/2019 02:00,2,0.000,ALERT,213.29,301.47,60.075,1548918004,"201051344000579","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4579,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918006,155802.00
01/31/2019 02:00,2,0.000,ALERT,212.61,298.77,60.043,1548918004,"201051344001025","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12503,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918008,155803.00
01/31/2019 02:00,2,0.000,ALERT,212.61,299.37,60.033,1548918004,"201051344001093","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1193472.9,1193472.9,12488,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918010,155804.00
01/31/2019 02:00,2,0.000,ALERT,213.06,300.57,60.028,1548918004,"201051344000458","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4583,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918012,155805.00
01/31/2019 02:00,2,0.000,ALERT,212.61,299.67,60.001,1548918004,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1197548.5,1197548.5,12473,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918014,155806.00
01/31/2019 02:00,2,0.000,ALERT,212.83,300.27,60.017,1548918004,"201051344000988","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,937967.3,937967.3,4630,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918016,155807.00
01/31/2019 02:00,2,0.000,ALERT,213.29,300.27,60.043,1548918004,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12436,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918018,155808.00
01/31/2019 02:00,2,0.000,ALERT,213.06,301.17,60.043,1548918004,"201051344000868","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36322,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918019,155809.00
01/31/2019 02:00,2,0.000,ALERT,213.51,301.17,60.043,1548918004,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8742,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918021,155810.00
01/31/2019 02:00,2,0.000,ALERT,213.29,300.57,60.049,1548918004,"201051344001158","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918023,155811.00
01/31/2019 02:00,2,0.000,ALERT,213.06,299.07,60.038,1548918004,"201051344000917","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1194366.7,1194366.7,12421,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918025,155812.00
01/31/2019 02:00,2,0.000,ALERT,213.06,299.07,60.049,1548918004,"201051344000417","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,969183.1,969183.1,12527,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918027,155813.00
01/31/2019 02:00,2,0.000,ALERT,213.29,299.37,60.028,1548918004,"201051344000685","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12498,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918028,155814.00
01/31/2019 02:00,2,0.000,ALERT,212.83,298.47,60.038,1548918004,"201051344000651","174011545737251",0.00,-18.00,0,296.96,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12491,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918030,155815.00
01/31/2019 02:00,2,0.000,ALERT,212.61,300.87,60.043,1548918004,"201051344000594","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36305,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918032,155816.00
01/31/2019 02:00,2,0.000,ALERT,213.29,300.87,60.043,1548918004,"201051344000469","174011545737251",0.00,-18.00,0,297.26,302.37,0.0,0.0,0.000,1191486.3,1191486.3,4595,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918034,155817.00
01/31/2019 02:00,2,0.000,ALERT,213.06,299.67,59.996,1548918004,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918036,155818.00
01/31/2019 02:00,2,0.000,ALERT,213.74,300.57,60.038,1548918004,"201051344000853","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4551,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918038,155819.00
01/31/2019 02:00,2,0.000,ALERT,213.06,299.67,60.043,1548918004,"201051344001145","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12465,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918040,155820.00
01/31/2019 02:00,2,0.000,ALERT,212.83,299.37,60.043,1548918004,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12499,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918042,155821.00
01/31/2019 02:00,2,0.000,ALERT,212.61,299.67,60.038,1548918004,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12474,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918044,155822.00
01/31/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1548918004,"201051344000983","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4554,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918045,155823.00
01/31/2019 02:00,2,0.000,ALERT,212.83,298.77,60.012,1548918004,"201051344001203","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12503,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918047,155824.00
01/31/2019 02:00,2,0.000,ALERT,212.83,299.97,60.054,1548918004,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12480,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918049,155825.00
01/31/2019 02:00,2,0.000,ALERT,212.61,299.67,60.033,1548918004,"201051344000646","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12475,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918051,155826.00
01/31/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1548918004,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918053,155827.00
01/31/2019 02:00,2,0.000,ALERT,213.96,300.27,60.043,1548918004,"201051344000633","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36400,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918054,155828.00
01/31/2019 02:00,2,0.000,ALERT,212.38,299.37,60.022,1548918004,"201051344000955","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918056,155829.00
01/31/2019 02:00,2,0.000,ALERT,213.06,299.37,60.033,1548918004,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36295,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918058,155830.00
01/31/2019 02:00,2,0.000,ALERT,213.51,300.27,60.028,1548918004,"201051344000645","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36270,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918060,155831.00
01/31/2019 02:00,2,0.000,ALERT,213.06,300.87,60.043,1548918004,"201051344000569","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4492,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918062,155832.00
01/31/2019 02:00,2,0.000,ALERT,213.74,299.97,60.043,1548918004,"179051228000119","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,3673.0,3673.0,4544,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548918064,155833.00
