ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 02:15,2,0.000,ALERT,213.29,301.17,60.017,1548918903,"201051344000579","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4581,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918906,155834.00
01/31/2019 02:15,2,0.000,ALERT,213.06,298.77,60.028,1548918903,"201051344001025","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1201114.4,1201114.4,12505,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918907,155835.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.37,60.022,1548918903,"201051344001093","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1193472.9,1193472.9,12490,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918909,155836.00
01/31/2019 02:15,2,0.000,ALERT,213.29,300.57,60.028,1548918903,"201051344000458","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4585,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918911,155837.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.97,60.028,1548918903,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1197548.5,1197548.5,12475,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918913,155838.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.97,60.017,1548918903,"201051344000988","174011545737251",0.00,-16.00,0,295.76,301.77,0.0,0.0,0.000,937967.3,937967.3,4632,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918915,155839.00
01/31/2019 02:15,2,0.000,ALERT,213.74,300.87,60.028,1548918903,"201051344000582","174011545737251",0.00,-18.00,0,298.47,301.77,0.0,0.0,0.000,1177462.3,1177462.3,12438,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918916,155840.00
01/31/2019 02:15,2,0.000,ALERT,213.29,301.17,60.022,1548918903,"201051344000868","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36324,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918918,155841.00
01/31/2019 02:15,2,0.000,ALERT,213.96,301.17,60.022,1548918903,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918920,155842.00
01/31/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1548918903,"201051344001158","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4608,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918922,155843.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.37,60.012,1548918903,"201051344000917","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1194366.7,1194366.7,12423,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918924,155844.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.37,60.033,1548918903,"201051344000417","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,969183.1,969183.1,12529,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918925,155845.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.67,60.033,1548918903,"201051344000685","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12500,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918927,155846.00
01/31/2019 02:15,2,0.000,ALERT,213.29,299.07,60.028,1548918903,"201051344000651","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1192319.4,1192319.4,12493,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918929,155847.00
01/31/2019 02:15,2,0.000,ALERT,213.06,300.87,60.022,1548918903,"201051344000594","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36307,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918931,155848.00
01/31/2019 02:15,2,0.000,ALERT,213.51,300.57,60.022,1548918903,"201051344000469","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4597,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918933,155849.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.97,60.017,1548918903,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12536,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918935,155850.00
01/31/2019 02:15,2,0.000,ALERT,213.74,300.57,60.022,1548918903,"201051344000853","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4553,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918937,155851.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.97,60.012,1548918903,"201051344001145","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12467,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918938,155852.00
01/31/2019 02:15,2,0.000,ALERT,213.29,299.97,60.022,1548918903,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12501,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918940,155853.00
01/31/2019 02:15,2,0.000,ALERT,212.83,299.97,60.017,1548918903,"201051344001135","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12476,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918942,155854.00
01/31/2019 02:15,2,0.000,ALERT,213.29,300.57,59.985,1548918903,"201051344000983","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918944,155855.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.07,60.022,1548918903,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12505,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918946,155856.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.97,60.012,1548918903,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12482,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918948,155857.00
01/31/2019 02:15,2,0.000,ALERT,213.06,299.67,60.059,1548918903,"201051344000646","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918950,155858.00
01/31/2019 02:15,2,0.000,ALERT,213.51,299.97,59.990,1548918903,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548918951,155859.00
01/31/2019 02:15,2,0.000,ALERT,214.19,300.87,60.017,1548918903,"201051344000633","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36402,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918953,155860.00
01/31/2019 02:15,2,0.000,ALERT,212.83,299.97,60.022,1548918903,"201051344000955","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12496,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918955,155861.00
01/31/2019 02:15,2,0.000,ALERT,213.29,300.27,60.059,1548918903,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36297,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918957,155862.00
01/31/2019 02:15,2,0.000,ALERT,213.74,301.17,60.017,1548918903,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36272,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918959,155863.00
01/31/2019 02:15,2,0.000,ALERT,213.29,301.47,60.022,1548918903,"201051344000569","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4494,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548918960,155864.00
01/31/2019 02:15,2,0.000,ALERT,213.74,300.57,60.017,1548918903,"179051228000119","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,3673.0,3673.0,4546,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548918962,155865.00
01/31/2019 02:30,2,0.000,ALERT,213.51,301.77,60.049,1548919804,"201051344000579","174011545737251",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,1216434.5,1216434.5,4583,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919806,155866.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.07,60.049,1548919804,"201051344001025","174011545737251",0.00,-18.00,0,296.96,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12507,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919808,155867.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.67,60.049,1548919804,"201051344001093","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1193472.9,1193472.9,12492,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919810,155868.00
01/31/2019 02:30,2,0.000,ALERT,213.29,300.87,60.054,1548919804,"201051344000458","174011545737251",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4587,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919811,155869.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.97,60.049,1548919804,"201051344000890","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1197548.5,1197548.5,12477,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919813,155870.00
01/31/2019 02:30,2,0.000,ALERT,213.06,300.57,60.049,1548919804,"201051344000988","174011545737251",0.00,-16.00,0,296.06,302.07,0.0,0.0,0.000,937967.3,937967.3,4634,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919815,155871.00
01/31/2019 02:30,2,0.000,ALERT,213.51,300.87,60.054,1548919804,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12440,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919817,155872.00
01/31/2019 02:30,2,0.000,ALERT,213.29,301.47,60.049,1548919804,"201051344000868","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1189460.8,1189460.8,36326,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919819,155873.00
01/31/2019 02:30,2,0.000,ALERT,213.74,301.47,60.075,1548919804,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8746,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919820,155874.00
01/31/2019 02:30,2,0.000,ALERT,213.51,300.87,60.028,1548919804,"201051344001158","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4610,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919822,155875.00
01/31/2019 02:30,2,0.000,ALERT,213.29,299.37,60.049,1548919804,"201051344000917","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12425,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919824,155876.00
01/31/2019 02:30,2,0.000,ALERT,213.29,299.37,60.049,1548919804,"201051344000417","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,969183.1,969183.1,12531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919826,155877.00
01/31/2019 02:30,2,0.000,ALERT,213.29,299.37,60.028,1548919804,"201051344000685","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12502,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919828,155878.00
01/31/2019 02:30,2,0.000,ALERT,213.06,298.77,60.022,1548919804,"201051344000651","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1192319.4,1192319.4,12495,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919829,155879.00
01/31/2019 02:30,2,0.000,ALERT,212.83,301.17,60.049,1548919804,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1207143.5,1207143.5,36309,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919831,155880.00
01/31/2019 02:30,2,0.000,ALERT,213.51,300.87,60.049,1548919804,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1191486.3,1191486.3,4599,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919833,155881.00
01/31/2019 02:30,2,0.000,ALERT,213.29,299.97,60.054,1548919804,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12538,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919835,155882.00
01/31/2019 02:30,2,0.000,ALERT,213.74,300.57,60.028,1548919804,"201051344000853","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1207339.7,1207339.7,4555,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919837,155883.00
01/31/2019 02:30,2,0.000,ALERT,213.51,299.97,60.038,1548919804,"201051344001145","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919839,155884.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.67,60.075,1548919804,"201051344000438","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12503,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919841,155885.00
01/31/2019 02:30,2,0.000,ALERT,212.83,299.67,60.075,1548919804,"201051344001135","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12478,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919842,155886.00
01/31/2019 02:30,2,0.000,ALERT,213.29,300.87,60.059,1548919804,"201051344000983","174011545737251",0.00,-16.00,0,299.07,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4558,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919844,155887.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.07,60.054,1548919804,"201051344001203","174011545737251",0.00,-18.00,0,297.26,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12507,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919846,155888.00
01/31/2019 02:30,2,0.000,ALERT,213.06,299.97,60.049,1548919804,"201051344001230","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1191544.0,1191544.0,12484,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548919848,155889.00
01/31/2019 02:30,2,0.000,ALERT,212.83,299.67,60.049,1548919804,"201051344000646","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12479,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919850,155890.00
01/31/2019 02:30,2,0.000,ALERT,213.74,299.97,60.043,1548919804,"201051344000867","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36345,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919851,155891.00
01/31/2019 02:30,2,0.000,ALERT,214.19,300.57,60.043,1548919804,"201051344000633","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36404,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919853,155892.00
01/31/2019 02:30,2,0.000,ALERT,212.61,299.67,60.043,1548919804,"201051344000955","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12498,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919855,155893.00
01/31/2019 02:30,2,0.000,ALERT,213.29,299.97,60.049,1548919804,"201051344000648","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1195333.3,1195333.3,36299,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919857,155894.00
01/31/2019 02:30,2,0.000,ALERT,213.74,300.87,60.043,1548919804,"201051344000645","174011545737251",0.00,-16.00,0,299.07,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36274,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919859,155895.00
01/31/2019 02:30,2,0.000,ALERT,213.29,301.17,60.070,1548919804,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1217070.1,1217070.1,4496,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548919860,155896.00
01/31/2019 02:30,2,0.000,ALERT,213.74,300.27,60.043,1548919804,"179051228000119","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,3673.0,3673.0,4548,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548919862,155897.00
01/31/2019 02:45,2,0.000,ALERT,213.06,300.87,60.038,1548920704,"201051344000579","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4585,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920706,155898.00
01/31/2019 02:45,2,0.000,ALERT,213.06,299.07,60.022,1548920704,"201051344001025","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12509,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920708,155899.00
01/31/2019 02:45,2,0.000,ALERT,213.29,299.97,60.038,1548920704,"201051344001093","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1193472.9,1193472.9,12494,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920710,155900.00
01/31/2019 02:45,2,0.000,ALERT,212.83,300.27,60.033,1548920704,"201051344000458","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4589,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920712,155901.00
01/31/2019 02:45,2,0.000,ALERT,213.29,300.57,60.006,1548920704,"201051344000890","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1197548.5,1197548.5,12479,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920714,155902.00
01/31/2019 02:45,2,0.000,ALERT,212.83,299.97,60.075,1548920704,"201051344000988","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,937967.3,937967.3,4636,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920715,155903.00
01/31/2019 02:45,2,0.000,ALERT,213.74,301.17,60.043,1548920704,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12442,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920717,155904.00
01/31/2019 02:45,2,0.000,ALERT,213.06,300.87,60.043,1548920704,"201051344000868","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36328,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920719,155905.00
01/31/2019 02:45,2,0.000,ALERT,213.74,300.87,60.038,1548920704,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8748,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920721,155906.00
01/31/2019 02:45,2,0.000,ALERT,213.29,300.27,60.065,1548920704,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4612,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920723,155907.00
01/31/2019 02:45,2,0.000,ALERT,213.51,299.97,59.990,1548920704,"201051344000917","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12427,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920724,155908.00
01/31/2019 02:45,2,0.000,ALERT,213.51,299.97,60.049,1548920704,"201051344000417","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,969183.1,969183.1,12533,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920726,155909.00
01/31/2019 02:45,2,0.000,ALERT,213.74,300.27,60.038,1548920704,"201051344000685","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12504,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920728,155910.00
01/31/2019 02:45,2,0.000,ALERT,213.51,299.67,60.054,1548920704,"201051344000651","174011545737251",0.00,-19.00,0,296.66,300.87,0.0,0.0,0.000,1192319.4,1192319.4,12497,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920730,155911.00
01/31/2019 02:45,2,0.000,ALERT,212.83,300.87,60.033,1548920704,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36311,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920732,155912.00
01/31/2019 02:45,2,0.000,ALERT,213.29,300.57,60.028,1548920704,"201051344000469","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4601,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920733,155913.00
01/31/2019 02:45,2,0.000,ALERT,212.83,299.07,60.033,1548920704,"201051344000585","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12540,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920735,155914.00
01/31/2019 02:45,2,0.000,ALERT,213.51,300.27,59.985,1548920704,"201051344000853","174011545737251",0.00,-17.00,0,298.77,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4557,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920737,155915.00
01/31/2019 02:45,2,0.000,ALERT,213.06,299.37,60.028,1548920704,"201051344001145","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12471,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920739,155916.00
01/31/2019 02:45,2,0.000,ALERT,212.61,299.07,60.033,1548920704,"201051344000438","174011545737251",0.00,-18.00,0,297.57,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12505,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920741,155917.00
01/31/2019 02:45,2,0.000,ALERT,212.38,299.07,60.022,1548920704,"201051344001135","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12480,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920743,155918.00
01/31/2019 02:45,2,0.000,ALERT,212.83,300.57,60.033,1548920704,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4560,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920745,155919.00
01/31/2019 02:45,2,0.000,ALERT,212.38,298.17,60.012,1548920704,"201051344001203","174011545737251",0.00,-18.00,0,296.96,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12509,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920746,155920.00
01/31/2019 02:45,2,0.000,ALERT,212.61,299.07,60.028,1548920704,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1191544.0,1191544.0,12486,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920748,155921.00
01/31/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1548920704,"201051344000646","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12481,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920750,155922.00
01/31/2019 02:45,2,0.000,ALERT,213.29,299.67,60.017,1548920704,"201051344000867","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36347,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548920752,155923.00
01/31/2019 02:45,2,0.000,ALERT,213.74,300.27,60.028,1548920704,"201051344000633","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36406,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920754,155924.00
01/31/2019 02:45,2,0.000,ALERT,212.16,298.77,60.017,1548920704,"201051344000955","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12500,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920756,155925.00
01/31/2019 02:45,2,0.000,ALERT,213.06,299.37,60.012,1548920704,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36301,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920757,155926.00
01/31/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1548920704,"201051344000645","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36276,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920759,155927.00
01/31/2019 02:45,2,0.000,ALERT,213.06,300.87,60.059,1548920704,"201051344000569","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4498,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548920761,155928.00
01/31/2019 02:45,2,0.000,ALERT,213.51,299.67,60.033,1548920704,"179051228000119","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,3673.0,3673.0,4550,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548920763,155929.00
01/31/2019 03:00,2,0.000,ALERT,212.83,300.57,60.017,1548921605,"201051344000579","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1216434.5,1216434.5,4587,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921607,155930.00
01/31/2019 03:00,2,0.000,ALERT,212.16,297.57,60.017,1548921605,"201051344001025","174011545737251",0.00,-18.00,0,296.06,302.37,0.0,0.0,0.000,1201114.4,1201114.4,12511,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921608,155931.00
01/31/2019 03:00,2,0.000,ALERT,212.16,298.17,60.017,1548921605,"201051344001093","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1193472.9,1193472.9,12496,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921610,155932.00
01/31/2019 03:00,2,0.000,ALERT,212.61,299.97,60.012,1548921605,"201051344000458","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4591,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921612,155933.00
01/31/2019 03:00,2,0.000,ALERT,211.93,298.47,60.043,1548921605,"201051344000890","174011545737251",0.00,-16.00,0,297.26,302.98,0.0,0.0,0.000,1197548.5,1197548.5,12481,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921614,155934.00
01/31/2019 03:00,2,0.000,ALERT,212.38,299.67,60.028,1548921605,"201051344000988","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,937967.3,937967.3,4638,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921616,155935.00
01/31/2019 03:00,2,0.000,ALERT,212.61,299.07,60.028,1548921605,"201051344000582","174011545737251",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,1177462.3,1177462.3,12444,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921618,155936.00
01/31/2019 03:00,2,0.000,ALERT,212.61,300.27,60.022,1548921605,"201051344000868","174011545737251",0.00,-17.00,0,298.77,302.37,0.0,0.0,0.000,1189460.8,1189460.8,36330,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921619,155937.00
01/31/2019 03:00,2,0.000,ALERT,213.06,300.57,60.022,1548921605,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8750,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921621,155938.00
01/31/2019 03:00,2,0.000,ALERT,212.83,299.97,60.022,1548921605,"201051344001158","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4614,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921623,155939.00
01/31/2019 03:00,2,0.000,ALERT,212.38,297.87,60.054,1548921605,"201051344000917","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1194366.7,1194366.7,12429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921625,155940.00
01/31/2019 03:00,2,0.000,ALERT,212.38,297.87,60.012,1548921605,"201051344000417","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,969183.1,969183.1,12535,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921627,155941.00
01/31/2019 03:00,2,0.000,ALERT,212.61,298.17,60.017,1548921605,"201051344000685","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1198602.6,1198602.6,12506,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921629,155942.00
01/31/2019 03:00,2,0.000,ALERT,212.38,297.26,60.017,1548921605,"201051344000651","174011545737251",0.00,-19.00,0,296.06,301.47,0.0,0.0,0.000,1192319.4,1192319.4,12499,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921630,155943.00
01/31/2019 03:00,2,0.000,ALERT,212.38,300.57,60.017,1548921605,"201051344000594","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921632,155944.00
01/31/2019 03:00,2,0.000,ALERT,212.83,300.27,60.006,1548921605,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4603,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921634,155945.00
01/31/2019 03:00,2,0.000,ALERT,212.38,298.47,60.017,1548921605,"201051344000585","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12542,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921636,155946.00
01/31/2019 03:00,2,0.000,ALERT,213.29,299.97,60.059,1548921605,"201051344000853","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4559,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921638,155947.00
01/31/2019 03:00,2,0.000,ALERT,212.61,298.47,60.043,1548921605,"201051344001145","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12473,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921640,155948.00
01/31/2019 03:00,2,0.000,ALERT,212.38,298.17,60.022,1548921605,"201051344000438","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921642,155949.00
01/31/2019 03:00,2,0.000,ALERT,211.93,298.47,60.012,1548921605,"201051344001135","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12482,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921643,155950.00
01/31/2019 03:00,2,0.000,ALERT,212.61,300.27,60.022,1548921605,"201051344000983","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4562,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921645,155951.00
01/31/2019 03:00,2,0.000,ALERT,212.38,297.87,60.028,1548921605,"201051344001203","174011545737251",0.00,-18.00,0,296.06,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12511,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921647,155952.00
01/31/2019 03:00,2,0.000,ALERT,212.16,298.47,60.038,1548921605,"201051344001230","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12488,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921649,155953.00
01/31/2019 03:00,2,0.000,ALERT,212.16,298.17,60.017,1548921605,"201051344000646","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921651,155954.00
01/31/2019 03:00,2,0.000,ALERT,212.83,299.37,60.038,1548921605,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36349,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921653,155955.00
01/31/2019 03:00,2,0.000,ALERT,213.51,299.67,60.049,1548921605,"201051344000633","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36408,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921654,155956.00
01/31/2019 03:00,2,0.000,ALERT,211.70,298.17,60.043,1548921605,"201051344000955","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1205220.8,1205220.8,12502,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921656,155957.00
01/31/2019 03:00,2,0.000,ALERT,212.61,299.07,60.017,1548921605,"201051344000648","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36303,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548921658,155958.00
01/31/2019 03:00,2,0.000,ALERT,213.06,300.27,59.996,1548921605,"201051344000645","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36278,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921660,155959.00
01/31/2019 03:00,2,0.000,ALERT,212.61,300.57,60.022,1548921605,"201051344000569","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4500,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548921662,155960.00
01/31/2019 03:00,2,0.000,ALERT,213.06,299.37,60.043,1548921605,"179051228000119","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,3673.0,3673.0,4552,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548921663,155961.00
01/31/2019 03:15,2,0.000,ALERT,213.29,301.47,60.006,1548922503,"201051344000579","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4589,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922506,155962.00
01/31/2019 03:15,2,0.000,ALERT,212.16,297.87,60.028,1548922503,"201051344001025","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12513,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922507,155963.00
01/31/2019 03:15,2,0.000,ALERT,212.38,298.47,60.006,1548922503,"201051344001093","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12498,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922509,155964.00
01/31/2019 03:15,2,0.000,ALERT,213.06,300.87,60.038,1548922503,"201051344000458","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922511,155965.00
01/31/2019 03:15,2,0.000,ALERT,212.16,299.07,60.006,1548922503,"201051344000890","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12483,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922513,155966.00
01/31/2019 03:15,2,0.000,ALERT,212.83,300.57,60.028,1548922503,"201051344000988","174011545737251",0.00,-16.00,0,295.46,301.77,0.0,0.0,0.000,937967.3,937967.3,4640,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922515,155967.00
01/31/2019 03:15,2,0.000,ALERT,212.83,299.67,60.033,1548922503,"201051344000582","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12446,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922516,155968.00
01/31/2019 03:15,2,0.000,ALERT,213.06,301.47,60.022,1548922503,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36332,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922518,155969.00
01/31/2019 03:15,2,0.000,ALERT,213.51,301.17,60.022,1548922503,"201051344000576","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8752,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922520,155970.00
01/31/2019 03:15,2,0.000,ALERT,213.29,300.87,60.017,1548922503,"201051344001158","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4616,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922522,155971.00
01/31/2019 03:15,2,0.000,ALERT,212.61,298.17,60.017,1548922503,"201051344000917","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12431,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922524,155972.00
01/31/2019 03:15,2,0.000,ALERT,212.61,298.17,60.017,1548922503,"201051344000417","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,969183.1,969183.1,12537,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922525,155973.00
01/31/2019 03:15,2,0.000,ALERT,212.61,298.47,59.985,1548922503,"201051344000685","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12508,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922527,155974.00
01/31/2019 03:15,2,0.000,ALERT,212.16,297.57,60.059,1548922503,"201051344000651","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1192319.4,1192319.4,12501,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922529,155975.00
01/31/2019 03:15,2,0.000,ALERT,212.83,301.47,60.038,1548922503,"201051344000594","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36315,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922531,155976.00
01/31/2019 03:15,2,0.000,ALERT,213.29,301.47,59.980,1548922503,"201051344000469","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4605,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922533,155977.00
