ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 03:15,2,0.000,ALERT,212.38,298.77,60.022,1548922503,"201051344000585","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1206996.1,1206996.1,12544,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922535,155978.00
01/31/2019 03:15,2,0.000,ALERT,213.74,300.87,60.017,1548922503,"201051344000853","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4561,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922537,155979.00
01/31/2019 03:15,2,0.000,ALERT,212.61,298.47,60.028,1548922503,"201051344001145","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1206050.8,1206050.8,12475,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922538,155980.00
01/31/2019 03:15,2,0.000,ALERT,212.38,298.47,60.006,1548922503,"201051344000438","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12509,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922540,155981.00
01/31/2019 03:15,2,0.000,ALERT,211.93,298.77,60.012,1548922503,"201051344001135","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1188139.9,1188139.9,12484,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922542,155982.00
01/31/2019 03:15,2,0.000,ALERT,213.06,301.17,60.054,1548922503,"201051344000983","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4564,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922544,155983.00
01/31/2019 03:15,2,0.000,ALERT,212.38,298.17,60.012,1548922503,"201051344001203","174011545737251",0.00,-18.00,0,295.16,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12513,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922546,155984.00
01/31/2019 03:15,2,0.000,ALERT,212.16,298.77,60.006,1548922503,"201051344001230","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1191544.0,1191544.0,12490,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922548,155985.00
01/31/2019 03:15,2,0.000,ALERT,212.16,298.47,60.006,1548922503,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12485,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922549,155986.00
01/31/2019 03:15,2,0.000,ALERT,213.51,300.27,60.012,1548922503,"201051344000867","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36351,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922551,155987.00
01/31/2019 03:15,2,0.000,ALERT,213.96,300.87,60.006,1548922503,"201051344000633","174011545737251",0.00,-17.00,0,296.66,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36410,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922553,155988.00
01/31/2019 03:15,2,0.000,ALERT,211.93,298.47,60.012,1548922503,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12504,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922555,155989.00
01/31/2019 03:15,2,0.000,ALERT,213.06,299.97,60.049,1548922503,"201051344000648","174011545737251",0.00,-19.00,0,296.96,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36305,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548922557,155990.00
01/31/2019 03:15,2,0.000,ALERT,213.51,300.87,60.017,1548922503,"201051344000645","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922558,155991.00
01/31/2019 03:15,2,0.000,ALERT,213.29,301.47,59.975,1548922503,"201051344000569","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4502,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548922560,155992.00
01/31/2019 03:15,2,0.000,ALERT,213.51,300.57,60.001,1548922503,"179051228000119","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,3673.0,3673.0,4554,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548922562,155993.00
01/31/2019 03:30,2,0.000,ALERT,212.83,301.47,60.033,1548923404,"201051344000579","174011545737251",0.00,-17.00,0,299.67,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4591,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923406,155994.00
01/31/2019 03:30,2,0.000,ALERT,212.16,298.17,60.033,1548923404,"201051344001025","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12515,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923408,155995.00
01/31/2019 03:30,2,0.000,ALERT,212.16,298.77,60.022,1548923404,"201051344001093","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12500,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923410,155996.00
01/31/2019 03:30,2,0.000,ALERT,212.83,300.87,60.059,1548923404,"201051344000458","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4595,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923412,155997.00
01/31/2019 03:30,2,0.000,ALERT,212.16,299.07,60.006,1548923404,"201051344000890","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1197548.5,1197548.5,12485,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923414,155998.00
01/31/2019 03:30,2,0.000,ALERT,212.61,300.57,60.038,1548923404,"201051344000988","174011545737251",0.00,-16.00,0,296.06,301.77,0.0,0.0,0.000,937967.3,937967.3,4642,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923416,155999.00
01/31/2019 03:30,2,0.000,ALERT,212.61,299.67,60.017,1548923404,"201051344000582","174011545737251",0.00,-19.00,0,297.57,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12448,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923417,156000.00
01/31/2019 03:30,2,0.000,ALERT,212.83,301.17,60.033,1548923404,"201051344000868","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36334,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923419,156001.00
01/31/2019 03:30,2,0.000,ALERT,213.29,301.17,59.985,1548923404,"201051344000576","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8754,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923421,156002.00
01/31/2019 03:30,2,0.000,ALERT,213.06,300.87,60.033,1548923404,"201051344001158","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4618,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923423,156003.00
01/31/2019 03:30,2,0.000,ALERT,212.38,298.47,60.033,1548923404,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923425,156004.00
01/31/2019 03:30,2,0.000,ALERT,212.61,298.47,60.028,1548923404,"201051344000417","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,969183.1,969183.1,12539,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923427,156005.00
01/31/2019 03:30,2,0.000,ALERT,212.61,298.77,60.038,1548923404,"201051344000685","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12510,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923429,156006.00
01/31/2019 03:30,2,0.000,ALERT,212.38,298.17,60.028,1548923404,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.67,0.0,0.0,0.000,1192319.4,1192319.4,12503,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923430,156007.00
01/31/2019 03:30,2,0.000,ALERT,212.38,300.87,60.028,1548923404,"201051344000594","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1207143.5,1207143.5,36317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923432,156008.00
01/31/2019 03:30,2,0.000,ALERT,213.06,300.87,60.028,1548923404,"201051344000469","174011545737251",0.00,-19.00,0,298.17,302.68,0.0,0.0,0.000,1191486.3,1191486.3,4607,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923434,156009.00
01/31/2019 03:30,2,0.000,ALERT,212.38,299.07,60.022,1548923404,"201051344000585","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12546,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923436,156010.00
01/31/2019 03:30,2,0.000,ALERT,213.51,300.57,60.038,1548923404,"201051344000853","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1207339.7,1207339.7,4563,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923438,156011.00
01/31/2019 03:30,2,0.000,ALERT,212.61,299.07,60.028,1548923404,"201051344001145","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12477,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923439,156012.00
01/31/2019 03:30,2,0.000,ALERT,212.38,298.77,60.033,1548923404,"201051344000438","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12511,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923441,156013.00
01/31/2019 03:30,2,0.000,ALERT,211.93,299.07,60.043,1548923404,"201051344001135","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12486,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923443,156014.00
01/31/2019 03:30,2,0.000,ALERT,212.83,300.87,60.006,1548923404,"201051344000983","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923445,156015.00
01/31/2019 03:30,2,0.000,ALERT,212.38,298.17,60.059,1548923404,"201051344001203","174011545737251",0.00,-18.00,0,296.06,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12515,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923447,156016.00
01/31/2019 03:30,2,0.000,ALERT,212.38,299.07,60.070,1548923404,"201051344001230","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1191544.0,1191544.0,12492,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923448,156017.00
01/31/2019 03:30,2,0.000,ALERT,211.93,298.47,60.038,1548923404,"201051344000646","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12487,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923450,156018.00
01/31/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1548923404,"201051344000867","174011545737251",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923452,156019.00
01/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.049,1548923404,"201051344000633","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923454,156020.00
01/31/2019 03:30,2,0.000,ALERT,211.70,298.77,60.043,1548923404,"201051344000955","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12506,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923456,156021.00
01/31/2019 03:30,2,0.000,ALERT,212.83,299.37,60.028,1548923404,"201051344000648","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1195333.3,1195333.3,36307,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548923458,156022.00
01/31/2019 03:30,2,0.000,ALERT,213.29,300.27,60.033,1548923404,"201051344000645","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36282,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923459,156023.00
01/31/2019 03:30,2,0.000,ALERT,212.83,301.17,60.028,1548923404,"201051344000569","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4504,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548923461,156024.00
01/31/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1548923404,"179051228000119","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,3673.0,3673.0,4556,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548923463,156025.00
01/31/2019 03:45,2,0.000,ALERT,213.06,302.07,60.038,1548924304,"201051344000579","174011545737251",0.00,-17.00,0,299.67,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4593,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924306,156026.00
01/31/2019 03:45,2,0.000,ALERT,212.38,298.17,60.006,1548924304,"201051344001025","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12517,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924308,156027.00
01/31/2019 03:45,2,0.000,ALERT,212.61,298.77,60.017,1548924304,"201051344001093","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12502,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924310,156028.00
01/31/2019 03:45,2,0.000,ALERT,213.06,300.87,60.006,1548924304,"201051344000458","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4597,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924312,156029.00
01/31/2019 03:45,2,0.000,ALERT,212.38,299.37,60.012,1548924304,"201051344000890","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12487,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924314,156030.00
01/31/2019 03:45,2,0.000,ALERT,212.83,300.57,60.033,1548924304,"201051344000988","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,937967.3,937967.3,4644,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924315,156031.00
01/31/2019 03:45,2,0.000,ALERT,213.06,299.97,60.012,1548924304,"201051344000582","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924317,156032.00
01/31/2019 03:45,2,0.000,ALERT,213.06,301.47,60.006,1548924304,"201051344000868","174011545737251",0.00,-17.00,0,299.37,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36336,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924319,156033.00
01/31/2019 03:45,2,0.000,ALERT,213.51,301.47,60.043,1548924304,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1203169.9,1203169.9,8756,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924321,156034.00
01/31/2019 03:45,2,0.000,ALERT,213.29,300.87,59.959,1548924304,"201051344001158","174011545737251",0.00,-19.00,0,298.47,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4620,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924323,156035.00
01/31/2019 03:45,2,0.000,ALERT,212.83,298.47,60.017,1548924304,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12435,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924325,156036.00
01/31/2019 03:45,2,0.000,ALERT,212.83,298.77,60.012,1548924304,"201051344000417","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,969183.1,969183.1,12541,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924326,156037.00
01/31/2019 03:45,2,0.000,ALERT,213.06,298.77,60.006,1548924304,"201051344000685","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12512,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924328,156038.00
01/31/2019 03:45,2,0.000,ALERT,212.61,298.17,60.001,1548924304,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12505,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924330,156039.00
01/31/2019 03:45,2,0.000,ALERT,212.61,300.87,60.001,1548924304,"201051344000594","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924332,156040.00
01/31/2019 03:45,2,0.000,ALERT,213.06,300.87,59.969,1548924304,"201051344000469","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4609,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924334,156041.00
01/31/2019 03:45,2,0.000,ALERT,212.61,299.07,59.996,1548924304,"201051344000585","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12548,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924335,156042.00
01/31/2019 03:45,2,0.000,ALERT,213.51,300.57,59.990,1548924304,"201051344000853","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4565,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924337,156043.00
01/31/2019 03:45,2,0.000,ALERT,212.83,299.07,60.033,1548924304,"201051344001145","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12479,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924339,156044.00
01/31/2019 03:45,2,0.000,ALERT,212.61,299.07,60.001,1548924304,"201051344000438","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12513,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924341,156045.00
01/31/2019 03:45,2,0.000,ALERT,212.16,299.07,60.006,1548924304,"201051344001135","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12488,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924343,156046.00
01/31/2019 03:45,2,0.000,ALERT,213.06,300.87,60.001,1548924304,"201051344000983","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4568,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924345,156047.00
01/31/2019 03:45,2,0.000,ALERT,212.61,298.47,60.001,1548924304,"201051344001203","174011545737251",0.00,-19.00,0,296.36,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12517,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924346,156048.00
01/31/2019 03:45,2,0.000,ALERT,212.61,299.07,59.980,1548924304,"201051344001230","174011545737251",0.00,-17.00,0,296.96,300.27,0.0,0.0,0.000,1191544.0,1191544.0,12494,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924348,156049.00
01/31/2019 03:45,2,0.000,ALERT,212.38,298.77,60.006,1548924304,"201051344000646","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12489,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924350,156050.00
01/31/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1548924304,"201051344000867","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924352,156051.00
01/31/2019 03:45,2,0.000,ALERT,213.74,300.57,60.001,1548924304,"201051344000633","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924354,156052.00
01/31/2019 03:45,2,0.000,ALERT,212.16,298.77,59.959,1548924304,"201051344000955","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12508,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924355,156053.00
01/31/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1548924304,"201051344000648","174011545737251",0.00,-19.00,0,297.57,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36309,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548924357,156054.00
01/31/2019 03:45,2,0.000,ALERT,213.51,300.87,60.001,1548924304,"201051344000645","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36284,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924359,156055.00
01/31/2019 03:45,2,0.000,ALERT,213.06,301.47,60.006,1548924304,"201051344000569","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4506,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548924361,156056.00
01/31/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1548924304,"179051228000119","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,3673.0,3673.0,4558,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548924363,156057.00
01/31/2019 04:00,2,0.000,ALERT,213.06,301.47,60.022,1548925204,"201051344000579","174011545737251",0.00,-17.00,0,299.67,303.58,0.0,0.0,0.000,1216434.5,1216434.5,4595,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925206,156058.00
01/31/2019 04:00,2,0.000,ALERT,212.38,297.87,60.033,1548925204,"201051344001025","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12519,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925208,156059.00
01/31/2019 04:00,2,0.000,ALERT,212.38,298.47,60.022,1548925204,"201051344001093","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12504,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925210,156060.00
01/31/2019 04:00,2,0.000,ALERT,212.83,300.87,60.043,1548925204,"201051344000458","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4599,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925212,156061.00
01/31/2019 04:00,2,0.000,ALERT,212.38,299.07,60.028,1548925204,"201051344000890","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12489,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925214,156062.00
01/31/2019 04:00,2,0.000,ALERT,212.83,300.57,60.033,1548925204,"201051344000988","174011545737251",0.00,-17.00,0,296.36,302.07,0.0,0.0,0.000,937967.3,937967.3,4646,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925216,156063.00
01/31/2019 04:00,2,0.000,ALERT,212.83,299.67,60.022,1548925204,"201051344000582","174011545737251",0.00,-19.00,0,297.87,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12452,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925217,156064.00
01/31/2019 04:00,2,0.000,ALERT,213.06,301.47,60.038,1548925204,"201051344000868","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36338,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925219,156065.00
01/31/2019 04:00,2,0.000,ALERT,213.51,301.47,60.028,1548925204,"201051344000576","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925221,156066.00
01/31/2019 04:00,2,0.000,ALERT,213.29,300.87,60.022,1548925204,"201051344001158","174011545737251",0.00,-19.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4622,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925223,156067.00
01/31/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1548925204,"201051344000917","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12437,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925225,156068.00
01/31/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1548925204,"201051344000417","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,969183.1,969183.1,12543,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925227,156069.00
01/31/2019 04:00,2,0.000,ALERT,212.83,298.77,60.017,1548925204,"201051344000685","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12514,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925229,156070.00
01/31/2019 04:00,2,0.000,ALERT,212.61,298.17,60.006,1548925204,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12507,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925230,156071.00
01/31/2019 04:00,2,0.000,ALERT,212.61,301.47,60.017,1548925204,"201051344000594","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925232,156072.00
01/31/2019 04:00,2,0.000,ALERT,213.29,301.17,60.017,1548925204,"201051344000469","174011545737251",0.00,-19.00,0,298.17,302.37,0.0,0.0,0.000,1191486.3,1191486.3,4611,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925234,156073.00
01/31/2019 04:00,2,0.000,ALERT,212.83,299.07,60.012,1548925204,"201051344000585","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12550,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925236,156074.00
01/31/2019 04:00,2,0.000,ALERT,213.51,300.87,60.017,1548925204,"201051344000853","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925238,156075.00
01/31/2019 04:00,2,0.000,ALERT,212.83,299.07,60.012,1548925204,"201051344001145","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12481,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925239,156076.00
01/31/2019 04:00,2,0.000,ALERT,212.61,298.77,60.012,1548925204,"201051344000438","174011545737251",0.00,-19.00,0,297.26,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12515,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925241,156077.00
01/31/2019 04:00,2,0.000,ALERT,212.16,298.77,60.017,1548925204,"201051344001135","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12490,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925243,156078.00
01/31/2019 04:00,2,0.000,ALERT,213.06,300.87,60.012,1548925204,"201051344000983","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925245,156079.00
01/31/2019 04:00,2,0.000,ALERT,212.61,298.17,60.022,1548925204,"201051344001203","174011545737251",0.00,-19.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12519,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925247,156080.00
01/31/2019 04:00,2,0.000,ALERT,212.61,299.07,60.033,1548925204,"201051344001230","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12496,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925248,156081.00
01/31/2019 04:00,2,0.000,ALERT,212.38,298.77,60.006,1548925204,"201051344000646","174011545737251",0.00,-19.00,0,296.66,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12491,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548925250,156082.00
01/31/2019 04:00,2,0.000,ALERT,213.29,300.27,60.017,1548925204,"201051344000867","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36357,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925252,156083.00
01/31/2019 04:00,2,0.000,ALERT,213.74,300.87,60.006,1548925204,"201051344000633","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925254,156084.00
01/31/2019 04:00,2,0.000,ALERT,212.16,298.77,60.022,1548925204,"201051344000955","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12510,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925256,156085.00
01/31/2019 04:00,2,0.000,ALERT,213.06,299.97,60.017,1548925204,"201051344000648","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1195333.3,1195333.3,36311,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925258,156086.00
01/31/2019 04:00,2,0.000,ALERT,213.51,301.17,60.038,1548925204,"201051344000645","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925259,156087.00
01/31/2019 04:00,2,0.000,ALERT,213.06,301.47,59.969,1548925204,"201051344000569","174011545737251",0.00,-18.00,0,299.37,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4508,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548925261,156088.00
01/31/2019 04:00,2,0.000,ALERT,213.51,300.27,59.959,1548925204,"179051228000119","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,3673.0,3673.0,4560,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548925263,156089.00
01/31/2019 04:15,2,0.000,ALERT,213.06,302.37,60.075,1548926104,"201051344000579","174011545737251",0.00,-18.00,0,299.67,303.58,0.0,0.0,0.000,1216434.5,1216434.5,4597,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926106,156090.00
01/31/2019 04:15,2,0.000,ALERT,212.16,297.57,60.049,1548926104,"201051344001025","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926108,156091.00
01/31/2019 04:15,2,0.000,ALERT,212.16,298.47,60.065,1548926104,"201051344001093","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12506,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926110,156092.00
01/31/2019 04:15,2,0.000,ALERT,213.06,301.47,60.054,1548926104,"201051344000458","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1202733.9,1202733.9,4601,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926112,156093.00
01/31/2019 04:15,2,0.000,ALERT,212.16,298.47,60.049,1548926104,"201051344000890","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12491,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926114,156094.00
01/31/2019 04:15,2,0.000,ALERT,212.83,300.87,60.049,1548926104,"201051344000988","174011545737251",0.00,-17.00,0,296.36,302.07,0.0,0.0,0.000,937967.3,937967.3,4648,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926115,156095.00
01/31/2019 04:15,2,0.000,ALERT,212.83,299.37,60.059,1548926104,"201051344000582","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12454,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926117,156096.00
01/31/2019 04:15,2,0.000,ALERT,213.06,301.77,60.059,1548926104,"201051344000868","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1189460.8,1189460.8,36340,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926119,156097.00
01/31/2019 04:15,2,0.000,ALERT,213.51,301.77,60.049,1548926104,"201051344000576","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8760,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926121,156098.00
01/31/2019 04:15,2,0.000,ALERT,213.29,301.47,60.054,1548926104,"201051344001158","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4624,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926123,156099.00
01/31/2019 04:15,2,0.000,ALERT,212.38,297.87,60.075,1548926104,"201051344000917","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12439,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926124,156100.00
01/31/2019 04:15,2,0.000,ALERT,212.61,298.17,60.059,1548926104,"201051344000417","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,969183.1,969183.1,12545,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926126,156101.00
01/31/2019 04:15,2,0.000,ALERT,212.61,298.17,60.006,1548926104,"201051344000685","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12516,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926128,156102.00
01/31/2019 04:15,2,0.000,ALERT,212.38,297.57,60.049,1548926104,"201051344000651","174011545737251",0.00,-21.00,0,295.76,299.67,0.0,0.0,0.000,1192319.4,1192319.4,12509,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926130,156103.00
01/31/2019 04:15,2,0.000,ALERT,212.61,301.47,60.054,1548926104,"201051344000594","174011545737251",0.00,-18.00,0,298.47,302.68,0.0,0.0,0.000,1207143.5,1207143.5,36323,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926132,156104.00
01/31/2019 04:15,2,0.000,ALERT,213.06,301.17,60.049,1548926104,"201051344000469","174011545737251",0.00,-19.00,0,297.87,302.68,0.0,0.0,0.000,1191486.3,1191486.3,4613,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926134,156105.00
01/31/2019 04:15,2,0.000,ALERT,212.38,298.47,60.054,1548926104,"201051344000585","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12552,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926135,156106.00
01/31/2019 04:15,2,0.000,ALERT,213.51,300.87,60.065,1548926104,"201051344000853","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1207339.7,1207339.7,4569,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926137,156107.00
01/31/2019 04:15,2,0.000,ALERT,212.61,298.77,60.049,1548926104,"201051344001145","174011545737251",0.00,-18.00,0,296.66,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926139,156108.00
01/31/2019 04:15,2,0.000,ALERT,212.38,298.47,60.049,1548926104,"201051344000438","174011545737251",0.00,-19.00,0,296.66,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12517,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926141,156109.00
01/31/2019 04:15,2,0.000,ALERT,211.93,298.47,60.038,1548926104,"201051344001135","174011545737251",0.00,-18.00,0,296.66,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12492,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926143,156110.00
01/31/2019 04:15,2,0.000,ALERT,212.83,300.87,60.049,1548926104,"201051344000983","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4572,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926145,156111.00
01/31/2019 04:15,2,0.000,ALERT,212.16,297.87,60.059,1548926104,"201051344001203","174011545737251",0.00,-19.00,0,296.06,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12521,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926146,156112.00
01/31/2019 04:15,2,0.000,ALERT,212.38,298.77,60.038,1548926104,"201051344001230","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12498,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926148,156113.00
01/31/2019 04:15,2,0.000,ALERT,211.93,298.77,60.022,1548926104,"201051344000646","174011545737251",0.00,-19.00,0,295.76,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12493,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926150,156114.00
01/31/2019 04:15,2,0.000,ALERT,213.06,299.97,60.054,1548926104,"201051344000867","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36359,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926152,156115.00
01/31/2019 04:15,2,0.000,ALERT,213.51,300.57,60.049,1548926104,"201051344000633","174011545737251",0.00,-18.00,0,297.26,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36418,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926154,156116.00
01/31/2019 04:15,2,0.000,ALERT,211.70,298.47,60.070,1548926104,"201051344000955","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12512,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548926155,156117.00
01/31/2019 04:15,2,0.000,ALERT,212.83,299.67,60.038,1548926104,"201051344000648","174011545737251",0.00,-21.00,0,297.57,302.37,0.0,0.0,0.000,1195333.3,1195333.3,36313,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926157,156118.00
01/31/2019 04:15,2,0.000,ALERT,213.29,300.57,60.049,1548926104,"201051344000645","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36288,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926159,156119.00
01/31/2019 04:15,2,0.000,ALERT,212.83,301.17,60.038,1548926104,"201051344000569","174011545737251",0.00,-18.00,0,299.37,303.58,0.0,0.0,0.000,1217070.1,1217070.1,4510,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548926161,156120.00
01/31/2019 04:15,2,0.000,ALERT,213.29,299.97,60.033,1548926104,"179051228000119","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,3673.0,3673.0,4562,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548926163,156121.00
