ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 04:30,2,0.000,ALERT,212.83,301.17,60.006,1548927004,"201051344000579","174011545737251",0.00,-18.00,0,299.37,303.88,0.0,0.0,0.000,1216434.5,1216434.5,4599,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927006,156122.00
01/31/2019 04:30,2,0.000,ALERT,211.93,297.26,60.006,1548927004,"201051344001025","174011545737251",0.00,-19.00,0,296.06,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12523,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927008,156123.00
01/31/2019 04:30,2,0.000,ALERT,211.93,298.17,60.012,1548927004,"201051344001093","174011545737251",0.00,-16.00,0,296.36,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12508,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927010,156124.00
01/31/2019 04:30,2,0.000,ALERT,212.61,300.27,60.006,1548927004,"201051344000458","174011545737251",0.00,-15.00,0,298.77,303.88,0.0,0.0,0.000,1202733.9,1202733.9,4603,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927012,156125.00
01/31/2019 04:30,2,0.000,ALERT,211.70,298.47,59.980,1548927004,"201051344000890","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12493,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927014,156126.00
01/31/2019 04:30,2,0.000,ALERT,212.38,299.97,60.049,1548927004,"201051344000988","174011545737251",0.00,-17.00,0,296.66,302.07,0.0,0.0,0.000,937967.3,937967.3,4650,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927015,156127.00
01/31/2019 04:30,2,0.000,ALERT,212.38,299.07,60.012,1548927004,"201051344000582","174011545737251",0.00,-21.00,0,297.26,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12456,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927017,156128.00
01/31/2019 04:30,2,0.000,ALERT,212.61,301.17,60.017,1548927004,"201051344000868","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1189460.8,1189460.8,36342,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927019,156129.00
01/31/2019 04:30,2,0.000,ALERT,213.29,301.17,60.017,1548927004,"201051344000576","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8762,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927021,156130.00
01/31/2019 04:30,2,0.000,ALERT,212.83,300.27,59.985,1548927004,"201051344001158","174011545737251",0.00,-19.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,4626,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927023,156131.00
01/31/2019 04:30,2,0.000,ALERT,212.38,297.87,59.990,1548927004,"201051344000917","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927024,156132.00
01/31/2019 04:30,2,0.000,ALERT,212.16,297.57,60.017,1548927004,"201051344000417","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,969183.1,969183.1,12547,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927026,156133.00
01/31/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1548927004,"201051344000685","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12518,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927028,156134.00
01/31/2019 04:30,2,0.000,ALERT,212.16,297.26,60.028,1548927004,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.37,0.0,0.0,0.000,1192319.4,1192319.4,12511,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927030,156135.00
01/31/2019 04:30,2,0.000,ALERT,212.16,300.57,60.070,1548927004,"201051344000594","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1207143.5,1207143.5,36325,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927032,156136.00
01/31/2019 04:30,2,0.000,ALERT,212.83,300.57,60.017,1548927004,"201051344000469","174011545737251",0.00,-21.00,0,298.17,302.68,0.0,0.0,0.000,1191486.3,1191486.3,4615,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927034,156137.00
01/31/2019 04:30,2,0.000,ALERT,212.16,298.17,60.022,1548927004,"201051344000585","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1206996.1,1206996.1,12554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927035,156138.00
01/31/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1548927004,"201051344000853","174011545737251",0.00,-18.00,0,298.47,302.68,0.0,0.0,0.000,1207339.7,1207339.7,4571,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927037,156139.00
01/31/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1548927004,"201051344001145","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12485,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927039,156140.00
01/31/2019 04:30,2,0.000,ALERT,211.93,297.87,60.017,1548927004,"201051344000438","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12519,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927041,156141.00
01/31/2019 04:30,2,0.000,ALERT,211.70,298.17,60.017,1548927004,"201051344001135","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12494,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927043,156142.00
01/31/2019 04:30,2,0.000,ALERT,212.61,300.27,60.043,1548927004,"201051344000983","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4574,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927045,156143.00
01/31/2019 04:30,2,0.000,ALERT,211.93,297.57,60.012,1548927004,"201051344001203","174011545737251",0.00,-19.00,0,296.06,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12523,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927047,156144.00
01/31/2019 04:30,2,0.000,ALERT,211.93,298.47,60.017,1548927004,"201051344001230","174011545737251",0.00,-18.00,0,296.96,300.27,0.0,0.0,0.000,1191544.0,1191544.0,12500,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927048,156145.00
01/31/2019 04:30,2,0.000,ALERT,211.70,297.87,60.022,1548927004,"201051344000646","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12495,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927050,156146.00
01/31/2019 04:30,2,0.000,ALERT,213.06,299.37,59.990,1548927004,"201051344000867","174011545737251",0.00,-16.00,0,297.57,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36361,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927052,156147.00
01/31/2019 04:30,2,0.000,ALERT,213.51,299.97,60.022,1548927004,"201051344000633","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36420,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927054,156148.00
01/31/2019 04:30,2,0.000,ALERT,211.48,297.87,60.017,1548927004,"201051344000955","174011545737251",0.00,-18.00,0,296.66,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12514,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927056,156149.00
01/31/2019 04:30,2,0.000,ALERT,212.61,299.07,60.054,1548927004,"201051344000648","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36315,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927057,156150.00
01/31/2019 04:30,2,0.000,ALERT,213.06,300.27,60.033,1548927004,"201051344000645","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927059,156151.00
01/31/2019 04:30,2,0.000,ALERT,212.61,300.57,59.996,1548927004,"201051344000569","174011545737251",0.00,-18.00,0,299.37,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4512,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927061,156152.00
01/31/2019 04:30,2,0.000,ALERT,213.06,299.67,60.033,1548927004,"179051228000119","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,3673.0,3673.0,4564,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548927063,156153.00
01/31/2019 04:45,2,0.000,ALERT,212.83,301.17,60.006,1548927904,"201051344000579","174011545737251",0.00,-18.00,0,299.37,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4601,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927906,156154.00
01/31/2019 04:45,2,0.000,ALERT,211.93,297.26,59.996,1548927904,"201051344001025","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12525,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927908,156155.00
01/31/2019 04:45,2,0.000,ALERT,211.93,298.17,60.012,1548927904,"201051344001093","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12510,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927910,156156.00
01/31/2019 04:45,2,0.000,ALERT,212.83,300.27,60.017,1548927904,"201051344000458","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4605,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927911,156157.00
01/31/2019 04:45,2,0.000,ALERT,211.70,298.77,60.012,1548927904,"201051344000890","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1197548.5,1197548.5,12495,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927913,156158.00
01/31/2019 04:45,2,0.000,ALERT,212.61,299.97,60.017,1548927904,"201051344000988","174011545737251",0.00,-17.00,0,295.76,301.47,0.0,0.0,0.000,937967.3,937967.3,4652,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927915,156159.00
01/31/2019 04:45,2,0.000,ALERT,212.38,299.07,60.012,1548927904,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12458,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927917,156160.00
01/31/2019 04:45,2,0.000,ALERT,212.61,300.87,60.017,1548927904,"201051344000868","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36344,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927919,156161.00
01/31/2019 04:45,2,0.000,ALERT,213.29,300.87,59.969,1548927904,"201051344000576","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8764,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927921,156162.00
01/31/2019 04:45,2,0.000,ALERT,213.06,300.27,60.006,1548927904,"201051344001158","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4628,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927922,156163.00
01/31/2019 04:45,2,0.000,ALERT,212.16,297.87,60.017,1548927904,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1194366.7,1194366.7,12443,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927924,156164.00
01/31/2019 04:45,2,0.000,ALERT,212.38,297.57,60.001,1548927904,"201051344000417","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,969183.1,969183.1,12549,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927926,156165.00
01/31/2019 04:45,2,0.000,ALERT,212.38,298.17,60.006,1548927904,"201051344000685","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12520,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927928,156166.00
01/31/2019 04:45,2,0.000,ALERT,212.16,297.57,60.006,1548927904,"201051344000651","174011545737251",0.00,-21.00,0,295.46,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12513,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927930,156167.00
01/31/2019 04:45,2,0.000,ALERT,212.38,300.57,60.006,1548927904,"201051344000594","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36327,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927931,156168.00
01/31/2019 04:45,2,0.000,ALERT,212.83,300.57,60.017,1548927904,"201051344000469","174011545737251",0.00,-19.00,0,297.57,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4617,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927933,156169.00
01/31/2019 04:45,2,0.000,ALERT,211.93,298.17,60.012,1548927904,"201051344000585","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12556,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927935,156170.00
01/31/2019 04:45,2,0.000,ALERT,213.29,299.97,60.017,1548927904,"201051344000853","174011545737251",0.00,-18.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4573,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927937,156171.00
01/31/2019 04:45,2,0.000,ALERT,212.38,298.47,60.038,1548927904,"201051344001145","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12487,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927939,156172.00
01/31/2019 04:45,2,0.000,ALERT,211.93,298.17,60.001,1548927904,"201051344000438","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12521,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927941,156173.00
01/31/2019 04:45,2,0.000,ALERT,211.70,298.17,60.012,1548927904,"201051344001135","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12496,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927943,156174.00
01/31/2019 04:45,2,0.000,ALERT,212.61,300.27,60.012,1548927904,"201051344000983","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4576,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927944,156175.00
01/31/2019 04:45,2,0.000,ALERT,211.93,297.57,60.006,1548927904,"201051344001203","174011545737251",0.00,-19.00,0,295.46,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12525,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927946,156176.00
01/31/2019 04:45,2,0.000,ALERT,211.93,298.47,60.012,1548927904,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1191544.0,1191544.0,12502,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927948,156177.00
01/31/2019 04:45,2,0.000,ALERT,211.93,298.17,60.012,1548927904,"201051344000646","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12497,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927950,156178.00
01/31/2019 04:45,2,0.000,ALERT,213.06,299.37,60.006,1548927904,"201051344000867","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36363,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927952,156179.00
01/31/2019 04:45,2,0.000,ALERT,213.51,300.27,60.017,1548927904,"201051344000633","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36422,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927953,156180.00
01/31/2019 04:45,2,0.000,ALERT,211.48,297.87,59.990,1548927904,"201051344000955","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12516,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548927955,156181.00
01/31/2019 04:45,2,0.000,ALERT,212.83,299.37,59.990,1548927904,"201051344000648","174011545737251",0.00,-21.00,0,296.96,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36317,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927957,156182.00
01/31/2019 04:45,2,0.000,ALERT,213.29,300.27,60.017,1548927904,"201051344000645","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927959,156183.00
01/31/2019 04:45,2,0.000,ALERT,212.83,301.17,60.017,1548927904,"201051344000569","174011545737251",0.00,-18.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4514,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548927961,156184.00
01/31/2019 04:45,2,0.000,ALERT,213.51,299.97,60.054,1548927904,"179051228000119","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,3673.0,3673.0,4566,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548927962,156185.00
01/31/2019 05:00,2,0.000,ALERT,212.83,301.17,60.054,1548928804,"201051344000579","174011545737251",0.00,-18.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4603,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928806,156186.00
01/31/2019 05:00,2,0.000,ALERT,211.93,297.57,60.054,1548928804,"201051344001025","174011545737251",0.00,-21.00,0,295.46,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12527,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928808,156187.00
01/31/2019 05:00,2,0.000,ALERT,211.93,298.17,60.059,1548928804,"201051344001093","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1193472.9,1193472.9,12512,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928810,156188.00
01/31/2019 05:00,2,0.000,ALERT,212.61,300.57,60.006,1548928804,"201051344000458","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4607,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928811,156189.00
01/31/2019 05:00,2,0.000,ALERT,211.93,298.47,60.059,1548928804,"201051344000890","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12497,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928813,156190.00
01/31/2019 05:00,2,0.000,ALERT,212.61,300.27,60.054,1548928804,"201051344000988","174011545737251",0.00,-18.00,0,295.76,301.47,0.0,0.0,0.000,937967.3,937967.3,4654,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928815,156191.00
01/31/2019 05:00,2,0.000,ALERT,212.61,299.37,60.059,1548928804,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12460,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928817,156192.00
01/31/2019 05:00,2,0.000,ALERT,212.61,301.17,60.033,1548928804,"201051344000868","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36346,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928819,156193.00
01/31/2019 05:00,2,0.000,ALERT,213.06,300.87,60.054,1548928804,"201051344000576","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8766,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928821,156194.00
01/31/2019 05:00,2,0.000,ALERT,213.06,300.57,60.070,1548928804,"201051344001158","174011545737251",0.00,-19.00,0,298.17,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4630,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928823,156195.00
01/31/2019 05:00,2,0.000,ALERT,212.16,297.87,60.054,1548928804,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12445,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928825,156196.00
01/31/2019 05:00,2,0.000,ALERT,212.16,297.87,60.054,1548928804,"201051344000417","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,969183.1,969183.1,12551,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928827,156197.00
01/31/2019 05:00,2,0.000,ALERT,212.16,298.17,60.054,1548928804,"201051344000685","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12522,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928829,156198.00
01/31/2019 05:00,2,0.000,ALERT,211.93,297.57,60.054,1548928804,"201051344000651","174011545737251",0.00,-21.00,0,295.46,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12515,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928831,156199.00
01/31/2019 05:00,2,0.000,ALERT,212.38,300.87,60.054,1548928804,"201051344000594","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36329,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928832,156200.00
01/31/2019 05:00,2,0.000,ALERT,212.83,300.57,60.049,1548928804,"201051344000469","174011545737251",0.00,-19.00,0,297.26,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4619,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928834,156201.00
01/31/2019 05:00,2,0.000,ALERT,211.93,298.47,60.059,1548928804,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12558,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928836,156202.00
01/31/2019 05:00,2,0.000,ALERT,213.29,300.27,60.049,1548928804,"201051344000853","174011545737251",0.00,-18.00,0,298.47,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4575,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928838,156203.00
01/31/2019 05:00,2,0.000,ALERT,212.16,298.47,60.075,1548928804,"201051344001145","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1206050.8,1206050.8,12489,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928840,156204.00
01/31/2019 05:00,2,0.000,ALERT,211.70,297.87,60.054,1548928804,"201051344000438","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12523,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928842,156205.00
01/31/2019 05:00,2,0.000,ALERT,211.48,298.47,60.043,1548928804,"201051344001135","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12498,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928843,156206.00
01/31/2019 05:00,2,0.000,ALERT,212.61,300.57,60.049,1548928804,"201051344000983","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4578,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928845,156207.00
01/31/2019 05:00,2,0.000,ALERT,211.93,297.57,60.038,1548928804,"201051344001203","174011545737251",0.00,-19.00,0,295.76,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12527,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928847,156208.00
01/31/2019 05:00,2,0.000,ALERT,211.93,298.47,60.043,1548928804,"201051344001230","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1191544.0,1191544.0,12504,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928849,156209.00
01/31/2019 05:00,2,0.000,ALERT,211.70,298.17,60.043,1548928804,"201051344000646","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12499,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928851,156210.00
01/31/2019 05:00,2,0.000,ALERT,213.06,299.07,60.049,1548928804,"201051344000867","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36365,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928853,156211.00
01/31/2019 05:00,2,0.000,ALERT,213.51,300.27,60.038,1548928804,"201051344000633","174011545737251",0.00,-18.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36424,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928854,156212.00
01/31/2019 05:00,2,0.000,ALERT,211.48,298.17,60.054,1548928804,"201051344000955","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12518,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928856,156213.00
01/31/2019 05:00,2,0.000,ALERT,212.61,299.37,60.038,1548928804,"201051344000648","174011545737251",0.00,-19.00,0,297.57,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36319,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928858,156214.00
01/31/2019 05:00,2,0.000,ALERT,213.06,300.57,60.038,1548928804,"201051344000645","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36294,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548928860,156215.00
01/31/2019 05:00,2,0.000,ALERT,212.61,300.87,60.049,1548928804,"201051344000569","174011545737251",0.00,-18.00,0,299.07,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4516,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548928862,156216.00
01/31/2019 05:00,2,0.000,ALERT,213.06,299.67,60.028,1548928804,"179051228000119","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,3673.0,3673.0,4568,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548928863,156217.00
01/31/2019 05:15,2,0.000,ALERT,212.16,299.97,60.043,1548929704,"201051344000579","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4605,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929706,156218.00
01/31/2019 05:15,2,0.000,ALERT,211.25,296.96,60.022,1548929704,"201051344001025","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12529,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929708,156219.00
01/31/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1548929704,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12514,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929710,156220.00
01/31/2019 05:15,2,0.000,ALERT,211.93,299.37,60.038,1548929704,"201051344000458","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4609,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929712,156221.00
01/31/2019 05:15,2,0.000,ALERT,211.25,297.87,60.028,1548929704,"201051344000890","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12499,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929714,156222.00
01/31/2019 05:15,2,0.000,ALERT,211.70,299.07,60.070,1548929704,"201051344000988","174011545737251",0.00,-18.00,0,295.46,301.77,0.0,0.0,0.000,937967.3,937967.3,4656,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929715,156223.00
01/31/2019 05:15,2,0.000,ALERT,211.70,298.47,60.028,1548929704,"201051344000582","174011545737251",0.00,-21.00,0,296.66,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12462,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929717,156224.00
01/31/2019 05:15,2,0.000,ALERT,211.93,299.67,60.028,1548929704,"201051344000868","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36348,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929719,156225.00
01/31/2019 05:15,2,0.000,ALERT,212.38,299.67,60.054,1548929704,"201051344000576","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8768,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929721,156226.00
01/31/2019 05:15,2,0.000,ALERT,212.16,299.37,60.033,1548929704,"201051344001158","174011545737251",0.00,-19.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4632,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929723,156227.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.26,60.017,1548929704,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12447,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929725,156228.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.26,60.033,1548929704,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,969183.1,969183.1,12553,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929726,156229.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.57,60.017,1548929704,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12524,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929728,156230.00
01/31/2019 05:15,2,0.000,ALERT,211.48,296.66,60.038,1548929704,"201051344000651","174011545737251",0.00,-21.00,0,295.16,299.37,0.0,0.0,0.000,1192319.4,1192319.4,12517,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929730,156231.00
01/31/2019 05:15,2,0.000,ALERT,211.70,299.67,60.033,1548929704,"201051344000594","174011545737251",0.00,-19.00,0,297.26,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36331,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929732,156232.00
01/31/2019 05:15,2,0.000,ALERT,212.38,299.67,60.028,1548929704,"201051344000469","174011545737251",0.00,-19.00,0,296.96,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4621,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929734,156233.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.87,60.028,1548929704,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1206996.1,1206996.1,12560,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929735,156234.00
01/31/2019 05:15,2,0.000,ALERT,212.61,299.07,60.033,1548929704,"201051344000853","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4577,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929737,156235.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.87,60.049,1548929704,"201051344001145","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1206050.8,1206050.8,12491,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929739,156236.00
01/31/2019 05:15,2,0.000,ALERT,211.70,297.57,60.054,1548929704,"201051344000438","174011545737251",0.00,-19.00,0,295.76,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12525,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929741,156237.00
01/31/2019 05:15,2,0.000,ALERT,211.03,297.57,59.990,1548929704,"201051344001135","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1188139.9,1188139.9,12500,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929743,156238.00
01/31/2019 05:15,2,0.000,ALERT,211.93,299.07,60.012,1548929704,"201051344000983","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4580,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929745,156239.00
01/31/2019 05:15,2,0.000,ALERT,211.48,296.96,60.033,1548929704,"201051344001203","174011545737251",0.00,-19.00,0,295.16,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12529,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929747,156240.00
01/31/2019 05:15,2,0.000,ALERT,211.48,297.87,60.022,1548929704,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1191544.0,1191544.0,12506,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929748,156241.00
01/31/2019 05:15,2,0.000,ALERT,211.25,297.57,60.033,1548929704,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12501,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548929750,156242.00
01/31/2019 05:15,2,0.000,ALERT,212.38,298.47,60.001,1548929704,"201051344000867","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36367,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929752,156243.00
01/31/2019 05:15,2,0.000,ALERT,212.83,299.37,60.006,1548929704,"201051344000633","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36426,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929754,156244.00
01/31/2019 05:15,2,0.000,ALERT,211.03,297.57,60.028,1548929704,"201051344000955","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12520,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929756,156245.00
01/31/2019 05:15,2,0.000,ALERT,212.16,298.17,60.043,1548929704,"201051344000648","174011545737251",0.00,-19.00,0,296.96,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36321,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929758,156246.00
01/31/2019 05:15,2,0.000,ALERT,212.61,299.37,60.038,1548929704,"201051344000645","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36296,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929759,156247.00
01/31/2019 05:15,2,0.000,ALERT,212.16,299.67,60.038,1548929704,"201051344000569","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4518,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548929761,156248.00
01/31/2019 05:15,2,0.000,ALERT,212.61,298.77,60.038,1548929704,"179051228000119","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,3673.0,3673.0,4570,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548929763,156249.00
01/31/2019 05:30,2,0.000,ALERT,211.93,299.67,60.022,1548930604,"201051344000579","174011545737251",0.00,-18.00,0,298.17,301.77,0.0,0.0,0.000,1216434.5,1216434.5,4607,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930606,156250.00
01/31/2019 05:30,2,0.000,ALERT,210.80,295.76,60.028,1548930604,"201051344001025","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,1201114.4,1201114.4,12531,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930608,156251.00
01/31/2019 05:30,2,0.000,ALERT,210.80,296.66,60.022,1548930604,"201051344001093","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12516,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930609,156252.00
01/31/2019 05:30,2,0.000,ALERT,211.70,299.07,60.070,1548930604,"201051344000458","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1202733.9,1202733.9,4611,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930611,156253.00
01/31/2019 05:30,2,0.000,ALERT,210.80,297.26,60.038,1548930604,"201051344000890","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1197548.5,1197548.5,12501,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930613,156254.00
01/31/2019 05:30,2,0.000,ALERT,211.70,298.77,60.038,1548930604,"201051344000988","174011545737251",0.00,-17.00,0,294.56,300.27,0.0,0.0,0.000,937967.3,937967.3,4658,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930615,156255.00
01/31/2019 05:30,2,0.000,ALERT,211.25,297.57,60.049,1548930604,"201051344000582","174011545737251",0.00,-21.00,0,296.36,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12464,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930617,156256.00
01/31/2019 05:30,2,0.000,ALERT,211.93,299.67,60.038,1548930604,"201051344000868","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1189460.8,1189460.8,36350,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930619,156257.00
01/31/2019 05:30,2,0.000,ALERT,212.38,299.67,60.043,1548930604,"201051344000576","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1203169.9,1203169.9,8770,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930621,156258.00
01/31/2019 05:30,2,0.000,ALERT,211.93,298.77,60.038,1548930604,"201051344001158","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1182624.2,1182624.2,4634,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930623,156259.00
01/31/2019 05:30,2,0.000,ALERT,211.03,296.36,60.038,1548930604,"201051344000917","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12449,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930624,156260.00
01/31/2019 05:30,2,0.000,ALERT,211.03,296.36,60.038,1548930604,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,969183.1,969183.1,12555,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930626,156261.00
01/31/2019 05:30,2,0.000,ALERT,211.03,296.66,60.038,1548930604,"201051344000685","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12526,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930628,156262.00
01/31/2019 05:30,2,0.000,ALERT,210.80,295.76,60.033,1548930604,"201051344000651","174011545737251",0.00,-21.00,0,294.86,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12519,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930630,156263.00
01/31/2019 05:30,2,0.000,ALERT,211.48,299.07,60.033,1548930604,"201051344000594","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1207143.5,1207143.5,36333,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930632,156264.00
01/31/2019 05:30,2,0.000,ALERT,211.93,299.07,60.038,1548930604,"201051344000469","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1191486.3,1191486.3,4623,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930633,156265.00
