ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 05:30,2,0.000,ALERT,211.03,296.96,60.049,1548930604,"201051344000585","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12562,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930635,156266.00
01/31/2019 05:30,2,0.000,ALERT,212.16,298.77,60.038,1548930604,"201051344000853","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,1207339.7,1207339.7,4579,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930637,156267.00
01/31/2019 05:30,2,0.000,ALERT,211.03,296.96,60.033,1548930604,"201051344001145","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1206050.8,1206050.8,12493,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930639,156268.00
01/31/2019 05:30,2,0.000,ALERT,210.80,296.66,60.033,1548930604,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12527,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930641,156269.00
01/31/2019 05:30,2,0.000,ALERT,210.35,296.66,60.038,1548930604,"201051344001135","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1188139.9,1188139.9,12502,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930643,156270.00
01/31/2019 05:30,2,0.000,ALERT,211.70,298.77,60.028,1548930604,"201051344000983","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1206867.1,1206867.1,4582,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930644,156271.00
01/31/2019 05:30,2,0.000,ALERT,210.80,296.06,60.038,1548930604,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.57,0.0,0.0,0.000,1197087.4,1197087.4,12531,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930646,156272.00
01/31/2019 05:30,2,0.000,ALERT,210.80,296.96,60.038,1548930604,"201051344001230","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12508,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930648,156273.00
01/31/2019 05:30,2,0.000,ALERT,210.80,296.96,60.038,1548930604,"201051344000646","174011545737251",0.00,-19.00,0,294.86,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12503,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930650,156274.00
01/31/2019 05:30,2,0.000,ALERT,212.16,298.17,60.043,1548930604,"201051344000867","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1188157.1,1188157.1,36369,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930652,156275.00
01/31/2019 05:30,2,0.000,ALERT,212.61,298.77,60.049,1548930604,"201051344000633","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1187096.6,1187096.6,36428,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548930654,156276.00
01/31/2019 05:30,2,0.000,ALERT,210.35,296.66,60.033,1548930604,"201051344000955","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12522,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930655,156277.00
01/31/2019 05:30,2,0.000,ALERT,211.93,298.17,60.049,1548930604,"201051344000648","174011545737251",0.00,-21.00,0,296.06,300.57,0.0,0.0,0.000,1195333.3,1195333.3,36323,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930657,156278.00
01/31/2019 05:30,2,0.000,ALERT,212.38,299.07,60.012,1548930604,"201051344000645","174011545737251",0.00,-17.00,0,297.26,300.57,0.0,0.0,0.000,1199620.8,1199620.8,36298,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930659,156279.00
01/31/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1548930604,"201051344000569","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1217070.1,1217070.1,4520,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548930661,156280.00
01/31/2019 05:30,2,0.000,ALERT,212.38,298.47,60.038,1548930604,"179051228000119","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,3673.0,3673.0,4572,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548930663,156281.00
01/31/2019 05:45,2,0.000,ALERT,212.61,300.87,60.022,1548931504,"201051344000579","174011545737251",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,1216434.5,1216434.5,4609,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931506,156282.00
01/31/2019 05:45,2,0.000,ALERT,211.48,297.26,60.022,1548931504,"201051344001025","174011545737251",0.00,-19.00,0,294.26,299.97,0.0,0.0,0.000,1201114.4,1201114.4,12533,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931508,156283.00
01/31/2019 05:45,2,0.000,ALERT,211.70,298.17,60.059,1548931504,"201051344001093","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12518,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931510,156284.00
01/31/2019 05:45,2,0.000,ALERT,212.38,300.27,60.022,1548931504,"201051344000458","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1202733.9,1202733.9,4613,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931512,156285.00
01/31/2019 05:45,2,0.000,ALERT,211.48,298.47,60.028,1548931504,"201051344000890","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1197548.5,1197548.5,12503,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931513,156286.00
01/31/2019 05:45,2,0.000,ALERT,212.38,299.97,60.054,1548931504,"201051344000988","174011545737251",0.00,-16.00,0,294.56,301.47,0.0,0.0,0.000,937967.3,937967.3,4660,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931515,156287.00
01/31/2019 05:45,2,0.000,ALERT,212.16,299.07,59.985,1548931504,"201051344000582","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12466,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931517,156288.00
01/31/2019 05:45,2,0.000,ALERT,212.61,300.87,60.012,1548931504,"201051344000868","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1189460.8,1189460.8,36352,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931519,156289.00
01/31/2019 05:45,2,0.000,ALERT,213.06,300.57,60.028,1548931504,"201051344000576","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931521,156290.00
01/31/2019 05:45,2,0.000,ALERT,212.61,300.27,60.012,1548931504,"201051344001158","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4636,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931522,156291.00
01/31/2019 05:45,2,0.000,ALERT,211.93,297.57,60.012,1548931504,"201051344000917","174011545737251",0.00,-15.00,0,293.06,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12451,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931524,156292.00
01/31/2019 05:45,2,0.000,ALERT,211.93,297.57,60.012,1548931504,"201051344000417","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,969183.1,969183.1,12557,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931526,156293.00
01/31/2019 05:45,2,0.000,ALERT,211.93,297.87,60.006,1548931504,"201051344000685","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12528,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931528,156294.00
01/31/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1548931504,"201051344000651","174011545737251",0.00,-21.00,0,293.96,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12521,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931530,156295.00
01/31/2019 05:45,2,0.000,ALERT,212.16,300.27,60.012,1548931504,"201051344000594","174011545737251",0.00,-18.00,0,296.66,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36335,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931531,156296.00
01/31/2019 05:45,2,0.000,ALERT,212.83,300.27,60.012,1548931504,"201051344000469","174011545737251",0.00,-18.00,0,296.06,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4625,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931533,156297.00
01/31/2019 05:45,2,0.000,ALERT,211.93,298.47,60.012,1548931504,"201051344000585","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1206996.1,1206996.1,12564,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931535,156298.00
01/31/2019 05:45,2,0.000,ALERT,213.06,299.67,59.964,1548931504,"201051344000853","174011545737251",0.00,-18.00,0,296.96,301.77,0.0,0.0,0.000,1207339.7,1207339.7,4581,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931537,156299.00
01/31/2019 05:45,2,0.000,ALERT,211.93,298.17,59.969,1548931504,"201051344001145","174011545737251",0.00,-18.00,0,294.86,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12495,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931539,156300.00
01/31/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1548931504,"201051344000438","174011545737251",0.00,-19.00,0,294.86,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12529,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931540,156301.00
01/31/2019 05:45,2,0.000,ALERT,211.25,298.17,59.996,1548931504,"201051344001135","174011545737251",0.00,-18.00,0,294.86,299.97,0.0,0.0,0.000,1188139.9,1188139.9,12504,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931542,156302.00
01/31/2019 05:45,2,0.000,ALERT,212.38,299.97,60.017,1548931504,"201051344000983","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4584,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931544,156303.00
01/31/2019 05:45,2,0.000,ALERT,211.48,297.26,59.969,1548931504,"201051344001203","174011545737251",0.00,-19.00,0,294.56,300.87,0.0,0.0,0.000,1197087.4,1197087.4,12533,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931546,156304.00
01/31/2019 05:45,2,0.000,ALERT,211.70,297.87,60.033,1548931504,"201051344001230","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1191544.0,1191544.0,12510,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931548,156305.00
01/31/2019 05:45,2,0.000,ALERT,211.48,297.87,60.022,1548931504,"201051344000646","174011545737251",0.00,-19.00,0,294.26,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12505,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931550,156306.00
01/31/2019 05:45,2,0.000,ALERT,212.83,298.77,59.990,1548931504,"201051344000867","174011545737251",0.00,-16.00,0,296.06,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36371,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931551,156307.00
01/31/2019 05:45,2,0.000,ALERT,213.29,299.67,60.001,1548931504,"201051344000633","174011545737251",0.00,-18.00,0,295.46,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36430,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931553,156308.00
01/31/2019 05:45,2,0.000,ALERT,211.25,297.87,59.996,1548931504,"201051344000955","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12524,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931555,156309.00
01/31/2019 05:45,2,0.000,ALERT,212.61,298.77,59.959,1548931504,"201051344000648","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36325,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931557,156310.00
01/31/2019 05:45,2,0.000,ALERT,212.83,299.37,60.001,1548931504,"201051344000645","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1199620.8,1199620.8,36300,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548931559,156311.00
01/31/2019 05:45,2,0.000,ALERT,212.61,300.27,60.006,1548931504,"201051344000569","174011545737251",0.00,-17.00,0,297.57,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4522,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548931560,156312.00
01/31/2019 05:45,2,0.000,ALERT,212.83,299.37,60.001,1548931504,"179051228000119","174011545737251",0.00,-15.00,0,295.46,301.47,0.0,0.0,0.000,3673.0,3673.0,4574,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548931562,156313.00
01/31/2019 06:00,2,0.000,ALERT,211.48,299.37,60.049,1548932404,"201051344000579","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1216434.5,1216434.5,4611,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932406,156314.00
01/31/2019 06:00,2,0.000,ALERT,210.35,295.46,60.059,1548932404,"201051344001025","174011545737251",0.00,-19.00,0,293.96,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12535,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932408,156315.00
01/31/2019 06:00,2,0.000,ALERT,210.35,295.76,60.075,1548932404,"201051344001093","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12520,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932410,156316.00
01/31/2019 06:00,2,0.000,ALERT,211.48,298.77,60.054,1548932404,"201051344000458","174011545737251",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4615,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932412,156317.00
01/31/2019 06:00,2,0.000,ALERT,210.57,296.66,60.054,1548932404,"201051344000890","174011545737251",0.00,-17.00,0,295.16,301.17,0.0,0.0,0.000,1197548.5,1197548.5,12505,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932414,156318.00
01/31/2019 06:00,2,0.000,ALERT,211.25,298.17,60.043,1548932404,"201051344000988","174011545737251",0.00,-17.00,0,293.96,301.17,0.0,0.0,0.000,937967.3,937967.3,4662,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932415,156319.00
01/31/2019 06:00,2,0.000,ALERT,211.03,297.26,60.065,1548932404,"201051344000582","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12468,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932417,156320.00
01/31/2019 06:00,2,0.000,ALERT,211.48,299.07,60.043,1548932404,"201051344000868","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1189460.8,1189460.8,36354,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932419,156321.00
01/31/2019 06:00,2,0.000,ALERT,211.93,299.07,60.038,1548932404,"201051344000576","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8774,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932421,156322.00
01/31/2019 06:00,2,0.000,ALERT,211.70,298.77,60.038,1548932404,"201051344001158","174011545737251",0.00,-18.00,0,296.36,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4638,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932423,156323.00
01/31/2019 06:00,2,0.000,ALERT,210.80,295.76,60.049,1548932404,"201051344000917","174011545737251",0.00,-15.00,0,293.36,299.07,0.0,0.0,0.000,1194366.7,1194366.7,12453,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932425,156324.00
01/31/2019 06:00,2,0.000,ALERT,210.80,295.46,60.033,1548932404,"201051344000417","174011545737251",0.00,-18.00,0,294.26,299.67,0.0,0.0,0.000,969183.1,969183.1,12559,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932427,156325.00
01/31/2019 06:00,2,0.000,ALERT,210.80,295.76,60.022,1548932404,"201051344000685","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12530,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932428,156326.00
01/31/2019 06:00,2,0.000,ALERT,210.80,295.46,60.043,1548932404,"201051344000651","174011545737251",0.00,-21.00,0,293.96,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12523,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932430,156327.00
01/31/2019 06:00,2,0.000,ALERT,211.03,299.07,60.017,1548932404,"201051344000594","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1207143.5,1207143.5,36337,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932432,156328.00
01/31/2019 06:00,2,0.000,ALERT,211.70,298.77,60.038,1548932404,"201051344000469","174011545737251",0.00,-19.00,0,295.76,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4627,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932434,156329.00
01/31/2019 06:00,2,0.000,ALERT,210.57,296.36,60.065,1548932404,"201051344000585","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12566,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932436,156330.00
01/31/2019 06:00,2,0.000,ALERT,212.16,298.77,60.038,1548932404,"201051344000853","174011545737251",0.00,-18.00,0,296.66,301.77,0.0,0.0,0.000,1207339.7,1207339.7,4583,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932438,156331.00
01/31/2019 06:00,2,0.000,ALERT,211.03,296.66,60.038,1548932404,"201051344001145","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12497,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932439,156332.00
01/31/2019 06:00,2,0.000,ALERT,210.80,296.06,60.049,1548932404,"201051344000438","174011545737251",0.00,-19.00,0,294.86,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12531,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932441,156333.00
01/31/2019 06:00,2,0.000,ALERT,210.12,296.36,60.081,1548932404,"201051344001135","174011545737251",0.00,-18.00,0,294.86,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12506,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932443,156334.00
01/31/2019 06:00,2,0.000,ALERT,211.48,298.47,60.070,1548932404,"201051344000983","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4586,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932445,156335.00
01/31/2019 06:00,2,0.000,ALERT,210.57,295.76,60.065,1548932404,"201051344001203","174011545737251",0.00,-19.00,0,294.26,300.87,0.0,0.0,0.000,1197087.4,1197087.4,12535,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932447,156336.00
01/31/2019 06:00,2,0.000,ALERT,210.57,296.66,60.049,1548932404,"201051344001230","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1191544.0,1191544.0,12512,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932449,156337.00
01/31/2019 06:00,2,0.000,ALERT,210.35,296.36,60.054,1548932404,"201051344000646","174011545737251",0.00,-19.00,0,293.96,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12507,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932451,156338.00
01/31/2019 06:00,2,0.000,ALERT,211.70,297.87,60.017,1548932404,"201051344000867","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,1188157.1,1188157.1,36373,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932453,156339.00
01/31/2019 06:00,2,0.000,ALERT,211.93,298.17,60.054,1548932404,"201051344000633","174011545737251",0.00,-18.00,0,295.16,300.87,0.0,0.0,0.000,1187096.6,1187096.6,36432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932454,156340.00
01/31/2019 06:00,2,0.000,ALERT,210.12,296.06,60.049,1548932404,"201051344000955","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12526,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932456,156341.00
01/31/2019 06:00,2,0.000,ALERT,211.25,297.26,60.049,1548932404,"201051344000648","174011545737251",0.00,-21.00,0,295.76,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36327,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548932458,156342.00
01/31/2019 06:00,2,0.000,ALERT,211.93,298.77,60.054,1548932404,"201051344000645","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36302,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932460,156343.00
01/31/2019 06:00,2,0.000,ALERT,211.25,299.07,60.054,1548932404,"201051344000569","174011545737251",0.00,-18.00,0,297.26,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4524,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548932462,156344.00
01/31/2019 06:00,2,0.000,ALERT,211.70,297.87,60.049,1548932404,"179051228000119","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,3673.0,3673.0,4576,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548932463,156345.00
01/31/2019 06:15,2,0.000,ALERT,210.80,298.17,60.001,1548933303,"201051344000579","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1216434.5,1216434.5,4613,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933306,156346.00
01/31/2019 06:15,2,0.000,ALERT,209.90,294.86,60.001,1548933303,"201051344001025","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12537,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548933307,156347.00
01/31/2019 06:15,2,0.000,ALERT,209.90,295.46,60.043,1548933303,"201051344001093","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12522,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548933309,156348.00
01/31/2019 06:15,2,0.000,ALERT,210.57,297.26,59.996,1548933303,"201051344000458","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1202733.9,1202733.9,4617,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933311,156349.00
01/31/2019 06:15,2,0.000,ALERT,209.90,296.06,60.012,1548933303,"201051344000890","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1197548.5,1197548.5,12507,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933313,156350.00
01/31/2019 06:15,2,0.000,ALERT,210.57,296.96,60.012,1548933303,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,937967.3,937967.3,4664,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933315,156351.00
01/31/2019 06:15,2,0.000,ALERT,210.35,296.66,60.001,1548933303,"201051344000582","174011545737251",0.00,-19.00,0,294.26,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12470,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933316,156352.00
01/31/2019 06:15,2,0.000,ALERT,210.80,297.87,60.012,1548933303,"201051344000868","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1189460.8,1189460.8,36356,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933318,156353.00
01/31/2019 06:15,2,0.000,ALERT,211.48,297.87,60.043,1548933303,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1203169.9,1203169.9,8776,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933320,156354.00
01/31/2019 06:15,2,0.000,ALERT,211.03,297.26,60.006,1548933303,"201051344001158","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,4640,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933322,156355.00
01/31/2019 06:15,2,0.000,ALERT,210.35,295.16,60.006,1548933303,"201051344000917","174011545737251",0.00,-15.00,0,292.46,297.87,0.0,0.0,0.000,1194366.7,1194366.7,12455,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933324,156356.00
01/31/2019 06:15,2,0.000,ALERT,210.35,295.16,60.001,1548933303,"201051344000417","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,969183.1,969183.1,12561,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933325,156357.00
01/31/2019 06:15,2,0.000,ALERT,210.57,295.46,59.975,1548933303,"201051344000685","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12532,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933327,156358.00
01/31/2019 06:15,2,0.000,ALERT,210.12,294.56,60.006,1548933303,"201051344000651","174011545737251",0.00,-21.00,0,293.06,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12525,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548933329,156359.00
01/31/2019 06:15,2,0.000,ALERT,210.35,297.26,60.006,1548933303,"201051344000594","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1207143.5,1207143.5,36339,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933331,156360.00
01/31/2019 06:15,2,0.000,ALERT,211.03,297.57,60.001,1548933303,"201051344000469","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1191486.3,1191486.3,4629,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933333,156361.00
01/31/2019 06:15,2,0.000,ALERT,210.35,295.76,60.028,1548933303,"201051344000585","174011545737251",0.00,-16.00,0,293.06,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12568,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933335,156362.00
01/31/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1548933303,"201051344000853","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1207339.7,1207339.7,4585,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933337,156363.00
01/31/2019 06:15,2,0.000,ALERT,210.12,295.46,59.959,1548933303,"201051344001145","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12499,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933339,156364.00
01/31/2019 06:15,2,0.000,ALERT,210.12,295.46,60.006,1548933303,"201051344000438","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12533,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933341,156365.00
01/31/2019 06:15,2,0.000,ALERT,209.67,295.46,60.017,1548933303,"201051344001135","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12508,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933343,156366.00
01/31/2019 06:15,2,0.000,ALERT,210.80,297.26,60.001,1548933303,"201051344000983","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1206867.1,1206867.1,4588,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933345,156367.00
01/31/2019 06:15,2,0.000,ALERT,209.90,294.86,60.006,1548933303,"201051344001203","174011545737251",0.00,-19.00,0,293.66,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12537,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933347,156368.00
01/31/2019 06:15,2,0.000,ALERT,209.67,295.16,60.006,1548933303,"201051344001230","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1191544.0,1191544.0,12514,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933348,156369.00
01/31/2019 06:15,2,0.000,ALERT,209.67,295.16,60.049,1548933303,"201051344000646","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12509,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933350,156370.00
01/31/2019 06:15,2,0.000,ALERT,211.03,296.06,60.017,1548933303,"201051344000867","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36375,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933352,156371.00
01/31/2019 06:15,2,0.000,ALERT,211.48,296.66,60.017,1548933303,"201051344000633","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1187096.6,1187096.6,36434,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933354,156372.00
01/31/2019 06:15,2,0.000,ALERT,209.44,294.86,60.001,1548933303,"201051344000955","174011545737251",0.00,-17.00,0,293.36,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12528,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933356,156373.00
01/31/2019 06:15,2,0.000,ALERT,210.80,296.36,60.001,1548933303,"201051344000648","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1195333.3,1195333.3,36329,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933357,156374.00
01/31/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1548933303,"201051344000645","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1199620.8,1199620.8,36304,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933359,156375.00
01/31/2019 06:15,2,0.000,ALERT,210.80,297.57,60.006,1548933303,"201051344000569","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1217070.1,1217070.1,4526,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548933361,156376.00
01/31/2019 06:15,2,0.000,ALERT,211.03,296.36,59.985,1548933303,"179051228000119","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,3673.0,3673.0,4578,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548933363,156377.00
01/31/2019 06:30,2,0.000,ALERT,210.80,297.87,60.012,1548934204,"201051344000579","174011545737251",0.00,-17.00,0,284.64,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4615,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934206,156378.00
01/31/2019 06:30,2,0.000,ALERT,209.67,294.26,59.975,1548934204,"201051344001025","174011545737251",0.00,-19.00,0,281.94,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12539,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934208,156379.00
01/31/2019 06:30,2,0.000,ALERT,209.67,295.16,60.001,1548934204,"201051344001093","174011545737251",0.00,-15.00,0,282.24,297.26,0.0,0.0,0.000,1193472.9,1193472.9,12524,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934210,156380.00
01/31/2019 06:30,2,0.000,ALERT,210.35,296.96,59.969,1548934204,"201051344000458","174011545737251",0.00,-14.00,0,283.44,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4619,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934212,156381.00
01/31/2019 06:30,2,0.000,ALERT,209.67,295.16,60.006,1548934204,"201051344000890","174011545737251",0.00,-17.00,0,283.14,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12509,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934213,156382.00
01/31/2019 06:30,2,0.000,ALERT,210.57,296.66,60.012,1548934204,"201051344000988","174011545737251",0.00,-17.00,0,281.33,298.47,0.0,0.0,0.000,937967.3,937967.3,4666,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934215,156383.00
01/31/2019 06:30,2,0.000,ALERT,210.35,296.36,59.975,1548934204,"201051344000582","174011545737251",0.00,-19.00,0,283.44,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12472,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934217,156384.00
01/31/2019 06:30,2,0.000,ALERT,210.57,297.57,60.012,1548934204,"201051344000868","174011545737251",0.00,-17.00,0,284.34,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36358,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934219,156385.00
01/31/2019 06:30,2,0.000,ALERT,211.03,297.57,59.975,1548934204,"201051344000576","174011545737251",0.00,-17.00,0,284.04,299.37,0.0,0.0,0.000,1203169.9,1203169.9,8778,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934221,156386.00
01/31/2019 06:30,2,0.000,ALERT,210.80,297.26,60.017,1548934204,"201051344001158","174011545737251",0.00,-18.00,0,283.14,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4642,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934222,156387.00
01/31/2019 06:30,2,0.000,ALERT,209.90,294.56,60.006,1548934204,"201051344000917","174011545737251",0.00,-16.00,0,281.33,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12457,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934224,156388.00
01/31/2019 06:30,2,0.000,ALERT,209.90,294.56,60.006,1548934204,"201051344000417","174011545737251",0.00,-17.00,0,281.94,297.26,0.0,0.0,0.000,969183.1,969183.1,12563,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934226,156389.00
01/31/2019 06:30,2,0.000,ALERT,210.12,294.86,60.001,1548934204,"201051344000685","174011545737251",0.00,-17.00,0,282.24,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12534,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934228,156390.00
01/31/2019 06:30,2,0.000,ALERT,209.90,294.26,59.980,1548934204,"201051344000651","174011545737251",0.00,-21.00,0,281.94,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12527,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934230,156391.00
01/31/2019 06:30,2,0.000,ALERT,210.12,296.96,60.012,1548934204,"201051344000594","174011545737251",0.00,-19.00,0,283.14,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36341,0,0,0,L,1122011218,1,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934231,156392.00
01/31/2019 06:30,2,0.000,ALERT,210.80,297.26,60.012,1548934204,"201051344000469","174011545737251",0.00,-19.00,0,282.84,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4631,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934233,156393.00
01/31/2019 06:30,2,0.000,ALERT,209.90,295.16,60.028,1548934204,"201051344000585","174011545737251",0.00,-17.00,0,281.94,297.26,0.0,0.0,0.000,1206996.1,1206996.1,12570,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934235,156394.00
01/31/2019 06:30,2,0.000,ALERT,211.25,296.66,60.012,1548934204,"201051344000853","174011545737251",0.00,-18.00,0,283.44,299.07,0.0,0.0,0.000,1207339.7,1207339.7,4587,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934237,156395.00
01/31/2019 06:30,2,0.000,ALERT,209.90,295.16,60.006,1548934204,"201051344001145","174011545737251",0.00,-17.00,0,282.84,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12501,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934239,156396.00
01/31/2019 06:30,2,0.000,ALERT,209.90,295.16,60.017,1548934204,"201051344000438","174011545737251",0.00,-18.00,0,282.54,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12535,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934241,156397.00
01/31/2019 06:30,2,0.000,ALERT,209.22,294.86,60.012,1548934204,"201051344001135","174011545737251",0.00,-18.00,0,282.84,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12510,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934243,156398.00
01/31/2019 06:30,2,0.000,ALERT,210.57,296.96,60.012,1548934204,"201051344000983","174011545737251",0.00,-17.00,0,283.74,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4590,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934244,156399.00
01/31/2019 06:30,2,0.000,ALERT,209.67,294.56,60.006,1548934204,"201051344001203","174011545737251",0.00,-19.00,0,282.24,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12539,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934246,156400.00
01/31/2019 06:30,2,0.000,ALERT,209.67,295.16,60.006,1548934204,"201051344001230","174011545737251",0.00,-17.00,0,282.54,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12516,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934248,156401.00
01/31/2019 06:30,2,0.000,ALERT,209.67,294.86,60.012,1548934204,"201051344000646","174011545737251",0.00,-18.00,0,281.94,297.26,0.0,0.0,0.000,1186160.5,1186160.5,12511,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934250,156402.00
01/31/2019 06:30,2,0.000,ALERT,211.03,296.36,60.012,1548934204,"201051344000867","174011545737251",0.00,-17.00,0,282.84,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36377,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934252,156403.00
01/31/2019 06:30,2,0.000,ALERT,211.48,296.96,60.028,1548934204,"201051344000633","174011545737251",0.00,-18.00,0,282.24,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36436,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934253,156404.00
01/31/2019 06:30,2,0.000,ALERT,209.44,294.86,60.012,1548934204,"201051344000955","174011545737251",0.00,-18.00,0,282.24,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12530,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934255,156405.00
01/31/2019 06:30,2,0.000,ALERT,210.57,296.06,60.012,1548934204,"201051344000648","174011545737251",0.00,-19.00,0,282.84,298.77,0.0,0.0,0.000,1195333.3,1195333.3,36331,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934257,156406.00
01/31/2019 06:30,2,0.000,ALERT,211.25,296.96,59.985,1548934204,"201051344000645","174011545737251",0.00,-16.00,0,283.44,298.77,0.0,0.0,0.000,1199620.8,1199620.8,36306,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548934259,156407.00
01/31/2019 06:30,2,0.000,ALERT,210.80,297.26,60.006,1548934204,"201051344000569","174011545737251",0.00,-18.00,0,284.04,299.67,0.0,0.0,0.000,1217070.1,1217070.1,4528,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548934261,156408.00
01/31/2019 06:30,2,0.000,ALERT,211.25,296.36,60.012,1548934204,"179051228000119","174011545737251",0.00,-15.00,0,282.24,297.87,0.0,0.0,0.000,3673.0,3673.0,4580,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548934263,156409.00
