ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 06:45,2,0.000,ALERT,211.03,298.17,59.964,1548935104,"201051344000579","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4617,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935106,156410.00
01/31/2019 06:45,2,0.000,ALERT,209.90,294.86,60.006,1548935104,"201051344001025","174011545737251",0.00,-19.00,0,292.46,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12541,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935108,156411.00
01/31/2019 06:45,2,0.000,ALERT,209.90,295.46,60.001,1548935104,"201051344001093","174011545737251",0.00,-15.00,0,292.76,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12526,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935110,156412.00
01/31/2019 06:45,2,0.000,ALERT,211.03,297.87,59.943,1548935104,"201051344000458","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4621,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935112,156413.00
01/31/2019 06:45,2,0.000,ALERT,209.90,295.46,59.959,1548935104,"201051344000890","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12511,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935113,156414.00
01/31/2019 06:45,2,0.000,ALERT,211.03,297.57,60.006,1548935104,"201051344000988","174011545737251",0.00,-17.00,0,291.85,298.47,0.0,0.0,0.000,937967.3,937967.3,4668,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935115,156415.00
01/31/2019 06:45,2,0.000,ALERT,210.57,296.66,60.001,1548935104,"201051344000582","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12474,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935117,156416.00
01/31/2019 06:45,2,0.000,ALERT,211.03,298.17,59.990,1548935104,"201051344000868","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36360,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935119,156417.00
01/31/2019 06:45,2,0.000,ALERT,211.70,298.47,59.964,1548935104,"201051344000576","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1203169.9,1203169.9,8780,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935121,156418.00
01/31/2019 06:45,2,0.000,ALERT,211.25,297.57,60.006,1548935104,"201051344001158","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4644,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935123,156419.00
01/31/2019 06:45,2,0.000,ALERT,210.35,295.16,60.022,1548935104,"201051344000917","174011545737251",0.00,-15.00,0,291.85,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12459,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935124,156420.00
01/31/2019 06:45,2,0.000,ALERT,210.35,295.16,60.001,1548935104,"201051344000417","174011545737251",0.00,-17.00,0,293.06,296.96,0.0,0.0,0.000,969183.1,969183.1,12565,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935126,156421.00
01/31/2019 06:45,2,0.000,ALERT,210.57,295.46,60.038,1548935104,"201051344000685","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12536,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935128,156422.00
01/31/2019 06:45,2,0.000,ALERT,210.12,294.86,59.996,1548935104,"201051344000651","174011545737251",0.00,-21.00,0,292.16,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12529,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935130,156423.00
01/31/2019 06:45,2,0.000,ALERT,210.80,298.17,59.996,1548935104,"201051344000594","174011545737251",0.00,-18.00,0,293.96,299.07,0.0,0.0,0.000,1207143.5,1207143.5,36343,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935132,156424.00
01/31/2019 06:45,2,0.000,ALERT,211.25,297.87,60.001,1548935104,"201051344000469","174011545737251",0.00,-19.00,0,293.66,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4633,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935133,156425.00
01/31/2019 06:45,2,0.000,ALERT,210.12,295.46,59.948,1548935104,"201051344000585","174011545737251",0.00,-17.00,0,292.46,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12572,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935135,156426.00
01/31/2019 06:45,2,0.000,ALERT,211.70,297.57,59.996,1548935104,"201051344000853","174011545737251",0.00,-18.00,0,294.26,299.07,0.0,0.0,0.000,1207339.7,1207339.7,4589,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935137,156427.00
01/31/2019 06:45,2,0.000,ALERT,210.57,295.76,59.996,1548935104,"201051344001145","174011545737251",0.00,-17.00,0,293.36,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12503,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935139,156428.00
01/31/2019 06:45,2,0.000,ALERT,210.12,295.46,60.001,1548935104,"201051344000438","174011545737251",0.00,-19.00,0,293.36,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12537,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935141,156429.00
01/31/2019 06:45,2,0.000,ALERT,209.67,295.46,59.996,1548935104,"201051344001135","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12512,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935142,156430.00
01/31/2019 06:45,2,0.000,ALERT,211.03,297.57,59.985,1548935104,"201051344000983","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4592,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935144,156431.00
01/31/2019 06:45,2,0.000,ALERT,210.12,294.86,59.990,1548935104,"201051344001203","174011545737251",0.00,-19.00,0,292.46,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12541,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935146,156432.00
01/31/2019 06:45,2,0.000,ALERT,209.90,295.46,60.001,1548935104,"201051344001230","174011545737251",0.00,-17.00,0,293.06,297.57,0.0,0.0,0.000,1191544.0,1191544.0,12518,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935148,156433.00
01/31/2019 06:45,2,0.000,ALERT,209.90,295.16,59.996,1548935104,"201051344000646","174011545737251",0.00,-18.00,0,292.46,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12513,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935150,156434.00
01/31/2019 06:45,2,0.000,ALERT,211.25,296.66,59.964,1548935104,"201051344000867","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36379,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548935152,156435.00
01/31/2019 06:45,2,0.000,ALERT,211.93,297.26,59.990,1548935104,"201051344000633","174011545737251",0.00,-18.00,0,292.76,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36438,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935154,156436.00
01/31/2019 06:45,2,0.000,ALERT,209.67,295.16,60.001,1548935104,"201051344000955","174011545737251",0.00,-18.00,0,292.76,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12532,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935155,156437.00
01/31/2019 06:45,2,0.000,ALERT,211.03,296.66,60.001,1548935104,"201051344000648","174011545737251",0.00,-19.00,0,293.06,298.77,0.0,0.0,0.000,1195333.3,1195333.3,36333,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935157,156438.00
01/31/2019 06:45,2,0.000,ALERT,211.48,297.26,59.996,1548935104,"201051344000645","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1199620.8,1199620.8,36308,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935159,156439.00
01/31/2019 06:45,2,0.000,ALERT,211.03,297.87,59.996,1548935104,"201051344000569","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1217070.1,1217070.1,4530,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548935161,156440.00
01/31/2019 06:45,2,0.000,ALERT,211.48,296.96,59.938,1548935104,"179051228000119","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,3673.0,3673.0,4582,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548935163,156441.00
01/31/2019 07:00,2,0.000,ALERT,210.80,297.57,60.022,1548936004,"201051344000579","174011545737251",0.00,-17.00,0,296.06,302.37,0.0,0.0,0.000,1216434.5,1216434.5,4619,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936006,156442.00
01/31/2019 07:00,2,0.000,ALERT,209.67,293.96,60.022,1548936004,"201051344001025","174011545737251",0.00,-19.00,0,293.06,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12543,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936008,156443.00
01/31/2019 07:00,2,0.000,ALERT,209.67,295.16,60.049,1548936004,"201051344001093","174011545737251",0.00,-15.00,0,293.36,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12528,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936010,156444.00
01/31/2019 07:00,2,0.000,ALERT,210.80,296.96,60.017,1548936004,"201051344000458","174011545737251",0.00,-14.00,0,295.46,302.07,0.0,0.0,0.000,1202733.9,1202733.9,4623,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936012,156445.00
01/31/2019 07:00,2,0.000,ALERT,209.67,295.46,60.049,1548936004,"201051344000890","174011545737251",0.00,-16.00,0,293.66,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12513,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936014,156446.00
01/31/2019 07:00,2,0.000,ALERT,210.35,296.36,60.017,1548936004,"201051344000988","174011545737251",0.00,-17.00,0,293.06,300.57,0.0,0.0,0.000,937967.3,937967.3,4670,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936016,156447.00
01/31/2019 07:00,2,0.000,ALERT,210.35,296.06,60.017,1548936004,"201051344000582","174011545737251",0.00,-19.00,0,294.56,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12476,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936018,156448.00
01/31/2019 07:00,2,0.000,ALERT,210.80,297.57,60.017,1548936004,"201051344000868","174011545737251",0.00,-17.00,0,296.36,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36362,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936019,156449.00
01/31/2019 07:00,2,0.000,ALERT,211.25,297.57,60.017,1548936004,"201051344000576","174011545737251",0.00,-17.00,0,295.76,301.47,0.0,0.0,0.000,1203169.9,1203169.9,8782,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936021,156450.00
01/31/2019 07:00,2,0.000,ALERT,211.03,296.96,60.017,1548936004,"201051344001158","174011545737251",0.00,-18.00,0,295.46,300.87,0.0,0.0,0.000,1182624.2,1182624.2,4646,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936023,156451.00
01/31/2019 07:00,2,0.000,ALERT,210.12,294.56,59.969,1548936004,"201051344000917","174011545737251",0.00,-15.00,0,292.46,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12461,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936025,156452.00
01/31/2019 07:00,2,0.000,ALERT,210.12,294.26,60.028,1548936004,"201051344000417","174011545737251",0.00,-18.00,0,293.06,299.97,0.0,0.0,0.000,969183.1,969183.1,12567,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936027,156453.00
01/31/2019 07:00,2,0.000,ALERT,210.12,294.86,60.038,1548936004,"201051344000685","174011545737251",0.00,-18.00,0,293.36,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12538,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936028,156454.00
01/31/2019 07:00,2,0.000,ALERT,209.90,293.96,60.054,1548936004,"201051344000651","174011545737251",0.00,-21.00,0,292.76,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12531,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936030,156455.00
01/31/2019 07:00,2,0.000,ALERT,210.57,297.57,60.012,1548936004,"201051344000594","174011545737251",0.00,-18.00,0,294.86,301.17,0.0,0.0,0.000,1207143.5,1207143.5,36345,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936032,156456.00
01/31/2019 07:00,2,0.000,ALERT,211.03,296.96,60.006,1548936004,"201051344000469","174011545737251",0.00,-19.00,0,294.86,300.87,0.0,0.0,0.000,1191486.3,1191486.3,4635,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936034,156457.00
01/31/2019 07:00,2,0.000,ALERT,209.90,295.16,59.975,1548936004,"201051344000585","174011545737251",0.00,-17.00,0,292.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12574,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936036,156458.00
01/31/2019 07:00,2,0.000,ALERT,211.48,296.96,60.001,1548936004,"201051344000853","174011545737251",0.00,-17.00,0,295.46,301.47,0.0,0.0,0.000,1207339.7,1207339.7,4591,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936038,156459.00
01/31/2019 07:00,2,0.000,ALERT,210.12,295.16,59.969,1548936004,"201051344001145","174011545737251",0.00,-18.00,0,293.96,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12505,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936040,156460.00
01/31/2019 07:00,2,0.000,ALERT,209.90,294.86,60.001,1548936004,"201051344000438","174011545737251",0.00,-19.00,0,293.66,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12539,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936041,156461.00
01/31/2019 07:00,2,0.000,ALERT,209.44,295.16,60.006,1548936004,"201051344001135","174011545737251",0.00,-18.00,0,293.66,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12514,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936043,156462.00
01/31/2019 07:00,2,0.000,ALERT,210.80,296.96,60.006,1548936004,"201051344000983","174011545737251",0.00,-16.00,0,295.46,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4594,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936045,156463.00
01/31/2019 07:00,2,0.000,ALERT,209.67,294.26,60.006,1548936004,"201051344001203","174011545737251",0.00,-19.00,0,293.06,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12543,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936047,156464.00
01/31/2019 07:00,2,0.000,ALERT,209.90,295.16,60.001,1548936004,"201051344001230","174011545737251",0.00,-17.00,0,293.36,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12520,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936049,156465.00
01/31/2019 07:00,2,0.000,ALERT,209.67,295.16,59.985,1548936004,"201051344000646","174011545737251",0.00,-19.00,0,292.46,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12515,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936051,156466.00
01/31/2019 07:00,2,0.000,ALERT,211.25,296.06,60.049,1548936004,"201051344000867","174011545737251",0.00,-16.00,0,294.56,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36381,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936052,156467.00
01/31/2019 07:00,2,0.000,ALERT,211.70,296.96,60.001,1548936004,"201051344000633","174011545737251",0.00,-18.00,0,293.66,300.87,0.0,0.0,0.000,1187096.6,1187096.6,36440,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936054,156468.00
01/31/2019 07:00,2,0.000,ALERT,209.44,294.86,59.953,1548936004,"201051344000955","174011545737251",0.00,-18.00,0,293.06,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12534,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936056,156469.00
01/31/2019 07:00,2,0.000,ALERT,210.80,296.36,60.022,1548936004,"201051344000648","174011545737251",0.00,-21.00,0,294.26,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36335,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936058,156470.00
01/31/2019 07:00,2,0.000,ALERT,211.03,296.66,59.996,1548936004,"201051344000645","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36310,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936060,156471.00
01/31/2019 07:00,2,0.000,ALERT,210.80,297.26,59.969,1548936004,"201051344000569","174011545737251",0.00,-18.00,0,296.06,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4532,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936062,156472.00
01/31/2019 07:00,2,0.000,ALERT,211.25,296.36,60.001,1548936004,"179051228000119","174011545737251",0.00,-15.00,0,293.66,300.27,0.0,0.0,0.000,3673.0,3673.0,4584,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548936063,156473.00
01/31/2019 07:15,2,0.000,ALERT,210.80,297.26,60.012,1548936904,"201051344000579","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1216434.5,1216434.5,4621,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936906,156474.00
01/31/2019 07:15,2,0.000,ALERT,210.12,295.16,60.022,1548936904,"201051344001025","174011545737251",0.00,-19.00,0,292.46,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12545,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936907,156475.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.06,60.012,1548936904,"201051344001093","174011545737251",0.00,-16.00,0,292.76,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12530,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936909,156476.00
01/31/2019 07:15,2,0.000,ALERT,210.57,296.96,59.990,1548936904,"201051344000458","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4625,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936911,156477.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.36,60.022,1548936904,"201051344000890","174011545737251",0.00,-17.00,0,293.66,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12515,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936913,156478.00
01/31/2019 07:15,2,0.000,ALERT,210.35,296.36,60.022,1548936904,"201051344000988","174011545737251",0.00,-17.00,0,292.16,298.17,0.0,0.0,0.000,937967.3,937967.3,4672,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936915,156479.00
01/31/2019 07:15,2,0.000,ALERT,210.80,296.96,60.022,1548936904,"201051344000582","174011545737251",0.00,-19.00,0,293.96,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12478,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936917,156480.00
01/31/2019 07:15,2,0.000,ALERT,210.57,297.26,60.028,1548936904,"201051344000868","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36364,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936918,156481.00
01/31/2019 07:15,2,0.000,ALERT,211.03,297.26,60.028,1548936904,"201051344000576","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8784,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936920,156482.00
01/31/2019 07:15,2,0.000,ALERT,210.80,296.66,60.028,1548936904,"201051344001158","174011545737251",0.00,-19.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4648,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936922,156483.00
01/31/2019 07:15,2,0.000,ALERT,210.35,295.46,60.017,1548936904,"201051344000917","174011545737251",0.00,-15.00,0,291.85,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12463,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936924,156484.00
01/31/2019 07:15,2,0.000,ALERT,210.35,295.16,60.028,1548936904,"201051344000417","174011545737251",0.00,-19.00,0,292.76,297.26,0.0,0.0,0.000,969183.1,969183.1,12569,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936926,156485.00
01/31/2019 07:15,2,0.000,ALERT,210.35,295.76,60.028,1548936904,"201051344000685","174011545737251",0.00,-17.00,0,292.76,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12540,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936927,156486.00
01/31/2019 07:15,2,0.000,ALERT,210.35,295.16,60.028,1548936904,"201051344000651","174011545737251",0.00,-21.00,0,292.46,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12533,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936929,156487.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.66,60.022,1548936904,"201051344000594","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36347,0,0,0,L,1122011218,1,119.52,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936931,156488.00
01/31/2019 07:15,2,0.000,ALERT,210.57,296.66,60.022,1548936904,"201051344000469","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4637,0,0,0,L,1122011218,1,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936933,156489.00
01/31/2019 07:15,2,0.000,ALERT,210.35,296.06,60.054,1548936904,"201051344000585","174011545737251",0.00,-17.00,0,292.76,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12576,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936935,156490.00
01/31/2019 07:15,2,0.000,ALERT,211.03,296.36,59.975,1548936904,"201051344000853","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1207339.7,1207339.7,4593,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936937,156491.00
01/31/2019 07:15,2,0.000,ALERT,210.57,296.36,59.975,1548936904,"201051344001145","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12507,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936939,156492.00
01/31/2019 07:15,2,0.000,ALERT,210.35,296.06,60.012,1548936904,"201051344000438","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12541,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936940,156493.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.36,60.001,1548936904,"201051344001135","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12516,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936942,156494.00
01/31/2019 07:15,2,0.000,ALERT,210.57,296.36,60.017,1548936904,"201051344000983","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4596,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936944,156495.00
01/31/2019 07:15,2,0.000,ALERT,210.12,295.16,60.006,1548936904,"201051344001203","174011545737251",0.00,-19.00,0,292.46,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12545,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936946,156496.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.06,60.006,1548936904,"201051344001230","174011545737251",0.00,-17.00,0,293.06,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12522,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548936948,156497.00
01/31/2019 07:15,2,0.000,ALERT,210.12,296.06,60.006,1548936904,"201051344000646","174011545737251",0.00,-19.00,0,292.76,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12517,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936950,156498.00
01/31/2019 07:15,2,0.000,ALERT,210.80,295.46,60.006,1548936904,"201051344000867","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36383,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936951,156499.00
01/31/2019 07:15,2,0.000,ALERT,211.25,296.66,60.012,1548936904,"201051344000633","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36442,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936953,156500.00
01/31/2019 07:15,2,0.000,ALERT,209.90,295.76,60.017,1548936904,"201051344000955","174011545737251",0.00,-18.00,0,293.06,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12536,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936955,156501.00
01/31/2019 07:15,2,0.000,ALERT,210.57,295.76,60.006,1548936904,"201051344000648","174011545737251",0.00,-21.00,0,293.96,298.47,0.0,0.0,0.000,1195333.3,1195333.3,36337,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936957,156502.00
01/31/2019 07:15,2,0.000,ALERT,211.03,296.66,60.001,1548936904,"201051344000645","174011545737251",0.00,-16.00,0,295.16,298.47,0.0,0.0,0.000,1199620.8,1199620.8,36312,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936959,156503.00
01/31/2019 07:15,2,0.000,ALERT,210.57,296.96,60.001,1548936904,"201051344000569","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1217070.1,1217070.1,4534,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548936960,156504.00
01/31/2019 07:15,2,0.000,ALERT,211.03,295.76,60.006,1548936904,"179051228000119","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,3673.0,3673.0,4586,0,0,0,L,46974696,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548936962,156505.00
01/31/2019 07:30,2,0.000,ALERT,210.57,296.96,59.990,1548937805,"201051344000579","174011545737251",0.00,-18.00,0,295.46,300.87,0.0,0.0,0.000,1216434.5,1216434.5,4623,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548937807,156506.00
01/31/2019 07:30,2,0.000,ALERT,210.12,294.86,59.969,1548937805,"201051344001025","174011545737251",0.00,-19.00,0,293.36,302.68,0.0,0.0,0.000,1201114.4,1201114.4,12547,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937808,156507.00
01/31/2019 07:30,2,0.000,ALERT,210.35,295.76,60.001,1548937805,"201051344001093","174011545737251",0.00,-15.00,0,293.66,301.77,0.0,0.0,0.000,1193472.9,1193472.9,12532,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937810,156508.00
01/31/2019 07:30,2,0.000,ALERT,210.57,296.36,59.996,1548937805,"201051344000458","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1202733.9,1202733.9,4627,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937812,156509.00
01/31/2019 07:30,2,0.000,ALERT,210.35,296.36,60.028,1548937805,"201051344000890","174011545737251",0.00,-17.00,0,293.96,303.28,0.0,0.0,0.000,1197548.5,1197548.5,12517,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937814,156510.00
01/31/2019 07:30,2,0.000,ALERT,210.35,295.76,60.001,1548937805,"201051344000988","174011545737251",0.00,-17.00,0,292.16,299.07,0.0,0.0,0.000,937967.3,937967.3,4674,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937816,156511.00
01/31/2019 07:30,2,0.000,ALERT,210.80,296.66,60.001,1548937805,"201051344000582","174011545737251",0.00,-21.00,0,294.86,302.98,0.0,0.0,0.000,1177462.3,1177462.3,12480,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937818,156512.00
01/31/2019 07:30,2,0.000,ALERT,210.35,296.66,60.006,1548937805,"201051344000868","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1189460.8,1189460.8,36366,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937819,156513.00
01/31/2019 07:30,2,0.000,ALERT,211.03,296.66,59.996,1548937805,"201051344000576","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1203169.9,1203169.9,8786,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937821,156514.00
01/31/2019 07:30,2,0.000,ALERT,210.80,296.06,59.990,1548937805,"201051344001158","174011545737251",0.00,-19.00,0,293.96,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4650,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937823,156515.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.46,59.996,1548937805,"201051344000917","174011545737251",0.00,-16.00,0,292.76,301.17,0.0,0.0,0.000,1194366.7,1194366.7,12465,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937825,156516.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.46,59.996,1548937805,"201051344000417","174011545737251",0.00,-19.00,0,293.36,302.07,0.0,0.0,0.000,969183.1,969183.1,12571,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548937827,156517.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.46,59.996,1548937805,"201051344000685","174011545737251",0.00,-18.00,0,293.66,302.37,0.0,0.0,0.000,1198602.6,1198602.6,12542,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937829,156518.00
01/31/2019 07:30,2,0.000,ALERT,210.35,294.56,59.996,1548937805,"201051344000651","174011545737251",0.00,-21.00,0,293.06,301.47,0.0,0.0,0.000,1192319.4,1192319.4,12535,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937830,156519.00
01/31/2019 07:30,2,0.000,ALERT,210.12,296.36,59.996,1548937805,"201051344000594","174011545737251",0.00,-19.00,0,294.26,299.97,0.0,0.0,0.000,1207143.5,1207143.5,36349,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937832,156520.00
01/31/2019 07:30,2,0.000,ALERT,210.80,296.36,59.996,1548937805,"201051344000469","174011545737251",0.00,-19.00,0,293.66,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4639,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937834,156521.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.76,60.001,1548937805,"201051344000585","174011545737251",0.00,-17.00,0,293.36,302.07,0.0,0.0,0.000,1206996.1,1206996.1,12578,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937836,156522.00
01/31/2019 07:30,2,0.000,ALERT,211.03,295.76,59.980,1548937805,"201051344000853","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1207339.7,1207339.7,4595,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937838,156523.00
01/31/2019 07:30,2,0.000,ALERT,210.80,295.76,60.028,1548937805,"201051344001145","174011545737251",0.00,-18.00,0,294.26,302.98,0.0,0.0,0.000,1206050.8,1206050.8,12509,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937839,156524.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.76,60.012,1548937805,"201051344000438","174011545737251",0.00,-19.00,0,294.26,302.68,0.0,0.0,0.000,1199984.9,1199984.9,12543,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548937841,156525.00
01/31/2019 07:30,2,0.000,ALERT,210.12,295.76,59.996,1548937805,"201051344001135","174011545737251",0.00,-18.00,0,294.26,302.98,0.0,0.0,0.000,1188139.9,1188139.9,12518,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937843,156526.00
01/31/2019 07:30,2,0.000,ALERT,210.57,296.36,60.001,1548937805,"201051344000983","174011545737251",0.00,-17.00,0,294.56,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4598,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937845,156527.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.46,60.038,1548937805,"201051344001203","174011545737251",0.00,-19.00,0,293.66,303.58,0.0,0.0,0.000,1197087.4,1197087.4,12547,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937847,156528.00
01/31/2019 07:30,2,0.000,ALERT,210.35,296.06,60.001,1548937805,"201051344001230","174011545737251",0.00,-18.00,0,293.96,302.37,0.0,0.0,0.000,1191544.0,1191544.0,12524,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937849,156529.00
01/31/2019 07:30,2,0.000,ALERT,210.12,295.76,60.001,1548937805,"201051344000646","174011545737251",0.00,-19.00,0,293.66,301.77,0.0,0.0,0.000,1186160.5,1186160.5,12519,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937850,156530.00
01/31/2019 07:30,2,0.000,ALERT,210.80,295.16,60.012,1548937805,"201051344000867","174011545737251",0.00,-16.00,0,293.36,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36385,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937852,156531.00
01/31/2019 07:30,2,0.000,ALERT,211.25,296.36,60.001,1548937805,"201051344000633","174011545737251",0.00,-18.00,0,293.06,299.37,0.0,0.0,0.000,1187096.6,1187096.6,36444,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937854,156532.00
01/31/2019 07:30,2,0.000,ALERT,210.12,295.76,60.001,1548937805,"201051344000955","174011545737251",0.00,-18.00,0,293.66,302.07,0.0,0.0,0.000,1205220.8,1205220.8,12538,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937856,156533.00
01/31/2019 07:30,2,0.000,ALERT,210.57,295.16,59.996,1548937805,"201051344000648","174011545737251",0.00,-21.00,0,293.66,299.67,0.0,0.0,0.000,1195333.3,1195333.3,36339,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937858,156534.00
01/31/2019 07:30,2,0.000,ALERT,211.03,296.06,60.001,1548937805,"201051344000645","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1199620.8,1199620.8,36314,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937859,156535.00
01/31/2019 07:30,2,0.000,ALERT,210.57,296.66,60.001,1548937805,"201051344000569","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1217070.1,1217070.1,4536,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548937861,156536.00
01/31/2019 07:30,2,0.000,ALERT,211.03,295.46,60.001,1548937805,"179051228000119","174011545737251",0.00,-15.00,0,292.76,298.77,0.0,0.0,0.000,3673.0,3673.0,4588,0,0,0,L,46974696,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548937863,156537.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.96,60.017,1548938704,"201051344000579","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1216434.5,1216434.5,4625,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938706,156538.00
01/31/2019 07:45,2,0.000,ALERT,210.35,295.16,60.012,1548938704,"201051344001025","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12549,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938708,156539.00
01/31/2019 07:45,2,0.000,ALERT,210.35,295.76,60.006,1548938704,"201051344001093","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12534,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938710,156540.00
01/31/2019 07:45,2,0.000,ALERT,210.57,296.36,60.017,1548938704,"201051344000458","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4629,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938712,156541.00
01/31/2019 07:45,2,0.000,ALERT,210.35,296.36,60.006,1548938704,"201051344000890","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12519,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938714,156542.00
01/31/2019 07:45,2,0.000,ALERT,210.57,296.06,59.980,1548938704,"201051344000988","174011545737251",0.00,-18.00,0,291.55,297.57,0.0,0.0,0.000,937967.3,937967.3,4676,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938715,156543.00
01/31/2019 07:45,2,0.000,ALERT,211.03,297.26,60.001,1548938704,"201051344000582","174011545737251",0.00,-21.00,0,294.86,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12482,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938717,156544.00
01/31/2019 07:45,2,0.000,ALERT,211.03,297.26,60.017,1548938704,"201051344000868","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36368,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938719,156545.00
01/31/2019 07:45,2,0.000,ALERT,211.25,297.26,59.996,1548938704,"201051344000576","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8788,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938721,156546.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.36,60.043,1548938704,"201051344001158","174011545737251",0.00,-19.00,0,293.66,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4652,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938723,156547.00
01/31/2019 07:45,2,0.000,ALERT,210.57,295.46,60.006,1548938704,"201051344000917","174011545737251",0.00,-16.00,0,292.76,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12467,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938724,156548.00
01/31/2019 07:45,2,0.000,ALERT,210.35,295.46,60.006,1548938704,"201051344000417","174011545737251",0.00,-18.00,0,293.36,296.96,0.0,0.0,0.000,969183.1,969183.1,12573,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938726,156549.00
01/31/2019 07:45,2,0.000,ALERT,210.57,295.76,60.012,1548938704,"201051344000685","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12544,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938728,156550.00
01/31/2019 07:45,2,0.000,ALERT,210.35,295.46,60.038,1548938704,"201051344000651","174011545737251",0.00,-21.00,0,293.06,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12537,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938730,156551.00
01/31/2019 07:45,2,0.000,ALERT,210.35,296.36,60.001,1548938704,"201051344000594","174011545737251",0.00,-19.00,0,293.66,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36351,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938732,156552.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.66,59.996,1548938704,"201051344000469","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4641,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938733,156553.00
