ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 07:45,2,0.000,ALERT,210.57,296.36,60.001,1548938704,"201051344000585","174011545737251",0.00,-17.00,0,293.06,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12580,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938735,156554.00
01/31/2019 07:45,2,0.000,ALERT,211.48,296.36,60.001,1548938704,"201051344000853","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4597,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938737,156555.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.36,60.006,1548938704,"201051344001145","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12511,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938739,156556.00
01/31/2019 07:45,2,0.000,ALERT,210.57,295.76,60.001,1548938704,"201051344000438","174011545737251",0.00,-19.00,0,293.96,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12545,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938741,156557.00
01/31/2019 07:45,2,0.000,ALERT,210.12,296.06,60.006,1548938704,"201051344001135","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12520,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938742,156558.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.66,59.975,1548938704,"201051344000983","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4600,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938744,156559.00
01/31/2019 07:45,2,0.000,ALERT,210.57,295.46,60.001,1548938704,"201051344001203","174011545737251",0.00,-19.00,0,293.36,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12549,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938746,156560.00
01/31/2019 07:45,2,0.000,ALERT,210.57,296.36,60.006,1548938704,"201051344001230","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12526,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938748,156561.00
01/31/2019 07:45,2,0.000,ALERT,210.35,296.06,60.012,1548938704,"201051344000646","174011545737251",0.00,-19.00,0,293.36,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12521,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938750,156562.00
01/31/2019 07:45,2,0.000,ALERT,211.25,295.76,60.006,1548938704,"201051344000867","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36387,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938752,156563.00
01/31/2019 07:45,2,0.000,ALERT,211.48,296.36,60.012,1548938704,"201051344000633","174011545737251",0.00,-18.00,0,292.46,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36446,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938753,156564.00
01/31/2019 07:45,2,0.000,ALERT,210.12,296.06,60.012,1548938704,"201051344000955","174011545737251",0.00,-18.00,0,293.36,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12540,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938755,156565.00
01/31/2019 07:45,2,0.000,ALERT,210.80,295.76,60.017,1548938704,"201051344000648","174011545737251",0.00,-21.00,0,293.06,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36341,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938757,156566.00
01/31/2019 07:45,2,0.000,ALERT,211.25,296.66,59.980,1548938704,"201051344000645","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36316,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548938759,156567.00
01/31/2019 07:45,2,0.000,ALERT,210.80,296.96,60.017,1548938704,"201051344000569","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1217070.1,1217070.1,4538,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548938761,156568.00
01/31/2019 07:45,2,0.000,ALERT,211.25,296.06,60.012,1548938704,"179051228000119","174011545737251",0.00,-15.00,0,292.16,297.26,0.0,0.0,0.000,3673.0,3673.0,4590,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548938763,156569.00
01/31/2019 08:00,2,0.000,ALERT,210.57,297.57,60.049,1548939604,"201051344000579","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1216434.5,1216434.5,4627,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939606,156570.00
01/31/2019 08:00,2,0.000,ALERT,210.35,295.16,60.028,1548939604,"201051344001025","174011545737251",0.00,-19.00,0,293.06,297.87,0.0,0.0,0.000,1201114.4,1201114.4,12551,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939608,156571.00
01/31/2019 08:00,2,0.000,ALERT,210.35,295.76,60.043,1548939604,"201051344001093","174011545737251",0.00,-16.00,0,293.66,297.26,0.0,0.0,0.000,1193472.9,1193472.9,12536,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939610,156572.00
01/31/2019 08:00,2,0.000,ALERT,210.57,296.96,60.070,1548939604,"201051344000458","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4631,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939612,156573.00
01/31/2019 08:00,2,0.000,ALERT,210.35,296.36,60.049,1548939604,"201051344000890","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12521,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939614,156574.00
01/31/2019 08:00,2,0.000,ALERT,210.35,296.36,60.043,1548939604,"201051344000988","174011545737251",0.00,-17.00,0,291.55,297.57,0.0,0.0,0.000,937967.3,937967.3,4678,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939616,156575.00
01/31/2019 08:00,2,0.000,ALERT,211.03,296.96,60.070,1548939604,"201051344000582","174011545737251",0.00,-21.00,0,294.86,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12484,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939617,156576.00
01/31/2019 08:00,2,0.000,ALERT,210.57,296.96,60.059,1548939604,"201051344000868","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36370,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939619,156577.00
01/31/2019 08:00,2,0.000,ALERT,211.03,296.96,60.070,1548939604,"201051344000576","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8790,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939621,156578.00
01/31/2019 08:00,2,0.000,ALERT,211.03,296.66,60.028,1548939604,"201051344001158","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4654,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939623,156579.00
01/31/2019 08:00,2,0.000,ALERT,210.57,295.16,60.033,1548939604,"201051344000917","174011545737251",0.00,-16.00,0,292.76,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12469,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939625,156580.00
01/31/2019 08:00,2,0.000,ALERT,210.80,295.46,60.033,1548939604,"201051344000417","174011545737251",0.00,-18.00,0,293.36,296.96,0.0,0.0,0.000,969183.1,969183.1,12575,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939627,156581.00
01/31/2019 08:00,2,0.000,ALERT,210.80,296.06,60.033,1548939604,"201051344000685","174011545737251",0.00,-18.00,0,293.66,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12546,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939629,156582.00
01/31/2019 08:00,2,0.000,ALERT,210.57,294.86,60.028,1548939604,"201051344000651","174011545737251",0.00,-22.00,0,293.36,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12539,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939630,156583.00
01/31/2019 08:00,2,0.000,ALERT,210.35,296.66,60.033,1548939604,"201051344000594","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36353,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939632,156584.00
01/31/2019 08:00,2,0.000,ALERT,210.80,296.66,60.043,1548939604,"201051344000469","174011545737251",0.00,-19.00,0,293.36,297.87,0.0,0.0,0.000,1191486.3,1191486.3,4643,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939634,156585.00
01/31/2019 08:00,2,0.000,ALERT,210.57,296.06,60.033,1548939604,"201051344000585","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12582,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939636,156586.00
01/31/2019 08:00,2,0.000,ALERT,211.25,296.36,60.022,1548939604,"201051344000853","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4599,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939638,156587.00
01/31/2019 08:00,2,0.000,ALERT,210.80,296.06,60.001,1548939604,"201051344001145","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12513,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939639,156588.00
01/31/2019 08:00,2,0.000,ALERT,210.35,295.76,60.033,1548939604,"201051344000438","174011545737251",0.00,-19.00,0,294.26,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12547,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939641,156589.00
01/31/2019 08:00,2,0.000,ALERT,210.12,295.76,60.028,1548939604,"201051344001135","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12522,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939643,156590.00
01/31/2019 08:00,2,0.000,ALERT,210.57,296.66,60.006,1548939604,"201051344000983","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4602,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939645,156591.00
01/31/2019 08:00,2,0.000,ALERT,210.35,295.16,60.065,1548939604,"201051344001203","174011545737251",0.00,-19.00,0,293.66,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12551,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939647,156592.00
01/31/2019 08:00,2,0.000,ALERT,210.35,296.06,60.038,1548939604,"201051344001230","174011545737251",0.00,-18.00,0,294.26,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12528,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939648,156593.00
01/31/2019 08:00,2,0.000,ALERT,210.12,295.76,60.070,1548939604,"201051344000646","174011545737251",0.00,-19.00,0,293.66,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12523,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939650,156594.00
01/31/2019 08:00,2,0.000,ALERT,210.80,295.46,60.033,1548939604,"201051344000867","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36389,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939652,156595.00
01/31/2019 08:00,2,0.000,ALERT,211.48,296.36,60.038,1548939604,"201051344000633","174011545737251",0.00,-18.00,0,292.76,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36448,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939654,156596.00
01/31/2019 08:00,2,0.000,ALERT,209.90,295.46,60.043,1548939604,"201051344000955","174011545737251",0.00,-18.00,0,293.96,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12542,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939656,156597.00
01/31/2019 08:00,2,0.000,ALERT,210.57,295.16,60.038,1548939604,"201051344000648","174011545737251",0.00,-21.00,0,293.06,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36343,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939658,156598.00
01/31/2019 08:00,2,0.000,ALERT,211.03,296.36,60.065,1548939604,"201051344000645","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36318,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548939659,156599.00
01/31/2019 08:00,2,0.000,ALERT,210.57,296.96,60.038,1548939604,"201051344000569","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1217070.1,1217070.1,4540,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548939661,156600.00
01/31/2019 08:00,2,0.000,ALERT,211.25,296.06,60.043,1548939604,"179051228000119","174011545737251",0.00,-15.00,0,292.76,297.57,0.0,0.0,0.000,3673.0,3673.0,4592,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548939663,156601.00
01/31/2019 08:15,2,0.000,ALERT,211.03,296.96,60.022,1548940504,"201051344000579","174011545737251",0.00,-18.00,0,295.76,312.89,0.0,0.0,0.000,1216434.5,1216434.5,4629,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940507,156602.00
01/31/2019 08:15,2,0.000,ALERT,210.35,294.86,60.022,1548940504,"201051344001025","174011545737251",0.00,-19.00,0,293.36,312.29,0.0,0.0,0.000,1201114.4,1201114.4,12553,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940508,156603.00
01/31/2019 08:15,2,0.000,ALERT,210.35,295.76,60.022,1548940504,"201051344001093","174011545737251",0.00,-16.00,0,293.66,311.69,0.0,0.0,0.000,1193472.9,1193472.9,12538,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940510,156604.00
01/31/2019 08:15,2,0.000,ALERT,210.80,296.36,59.969,1548940504,"201051344000458","174011545737251",0.00,-15.00,0,294.86,312.89,0.0,0.0,0.000,1202733.9,1202733.9,4633,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940512,156605.00
01/31/2019 08:15,2,0.000,ALERT,210.35,296.36,60.006,1548940504,"201051344000890","174011545737251",0.00,-17.00,0,294.56,313.80,0.0,0.0,0.000,1197548.5,1197548.5,12523,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940514,156606.00
01/31/2019 08:15,2,0.000,ALERT,210.57,295.76,60.017,1548940504,"201051344000988","174011545737251",0.00,-17.00,0,291.85,311.09,0.0,0.0,0.000,937967.3,937967.3,4680,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940516,156607.00
01/31/2019 08:15,2,0.000,ALERT,211.03,296.96,60.022,1548940504,"201051344000582","174011545737251",0.00,-21.00,0,294.86,313.20,0.0,0.0,0.000,1177462.3,1177462.3,12486,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940517,156608.00
01/31/2019 08:15,2,0.000,ALERT,210.80,296.36,60.022,1548940504,"201051344000868","174011545737251",0.00,-16.00,0,294.86,314.10,0.0,0.0,0.000,1189460.8,1189460.8,36372,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940519,156609.00
01/31/2019 08:15,2,0.000,ALERT,211.48,296.96,60.065,1548940504,"201051344000576","174011545737251",0.00,-19.00,0,294.86,312.59,0.0,0.0,0.000,1203169.9,1203169.9,8792,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940521,156610.00
01/31/2019 08:15,2,0.000,ALERT,211.03,296.36,60.006,1548940504,"201051344001158","174011545737251",0.00,-19.00,0,293.96,311.39,0.0,0.0,0.000,1182624.2,1182624.2,4656,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940523,156611.00
01/31/2019 08:15,2,0.000,ALERT,210.80,295.46,60.017,1548940504,"201051344000917","174011545737251",0.00,-16.00,0,292.46,311.09,0.0,0.0,0.000,1194366.7,1194366.7,12471,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940525,156612.00
01/31/2019 08:15,2,0.000,ALERT,210.80,295.16,60.028,1548940504,"201051344000417","174011545737251",0.00,-18.00,0,293.66,312.29,0.0,0.0,0.000,969183.1,969183.1,12577,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940527,156613.00
01/31/2019 08:15,2,0.000,ALERT,210.80,296.06,60.012,1548940504,"201051344000685","174011545737251",0.00,-18.00,0,293.66,313.20,0.0,0.0,0.000,1198602.6,1198602.6,12548,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940529,156614.00
01/31/2019 08:15,2,0.000,ALERT,210.57,295.16,60.017,1548940504,"201051344000651","174011545737251",0.00,-21.00,0,293.06,311.39,0.0,0.0,0.000,1192319.4,1192319.4,12541,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940531,156615.00
01/31/2019 08:15,2,0.000,ALERT,210.35,296.36,60.043,1548940504,"201051344000594","174011545737251",0.00,-19.00,0,293.96,313.80,0.0,0.0,0.000,1207143.5,1207143.5,36355,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940532,156616.00
01/31/2019 08:15,2,0.000,ALERT,211.03,296.36,60.017,1548940504,"201051344000469","174011545737251",0.00,-19.00,0,293.36,311.39,0.0,0.0,0.000,1191486.3,1191486.3,4645,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940534,156617.00
01/31/2019 08:15,2,0.000,ALERT,210.57,296.06,59.996,1548940504,"201051344000585","174011545737251",0.00,-18.00,0,293.36,311.69,0.0,0.0,0.000,1206996.1,1206996.1,12584,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940536,156618.00
01/31/2019 08:15,2,0.000,ALERT,211.48,296.06,60.022,1548940504,"201051344000853","174011545737251",0.00,-18.00,0,294.26,312.29,0.0,0.0,0.000,1207339.7,1207339.7,4601,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940538,156619.00
01/31/2019 08:15,2,0.000,ALERT,210.80,296.06,60.012,1548940504,"201051344001145","174011545737251",0.00,-18.00,0,294.26,313.80,0.0,0.0,0.000,1206050.8,1206050.8,12515,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940540,156620.00
01/31/2019 08:15,2,0.000,ALERT,210.57,295.76,60.028,1548940504,"201051344000438","174011545737251",0.00,-19.00,0,293.96,312.89,0.0,0.0,0.000,1199984.9,1199984.9,12549,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940541,156621.00
01/31/2019 08:15,2,0.000,ALERT,210.12,296.06,60.012,1548940504,"201051344001135","174011545737251",0.00,-18.00,0,294.26,312.29,0.0,0.0,0.000,1188139.9,1188139.9,12524,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940543,156622.00
01/31/2019 08:15,2,0.000,ALERT,210.80,296.36,59.985,1548940504,"201051344000983","174011545737251",0.00,-17.00,0,294.86,312.29,0.0,0.0,0.000,1206867.1,1206867.1,4604,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940545,156623.00
01/31/2019 08:15,2,0.000,ALERT,210.57,295.46,60.001,1548940504,"201051344001203","174011545737251",0.00,-19.00,0,293.36,312.89,0.0,0.0,0.000,1197087.4,1197087.4,12553,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940547,156624.00
01/31/2019 08:15,2,0.000,ALERT,210.57,296.06,60.022,1548940504,"201051344001230","174011545737251",0.00,-18.00,0,293.96,313.20,0.0,0.0,0.000,1191544.0,1191544.0,12530,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940549,156625.00
01/31/2019 08:15,2,0.000,ALERT,210.35,295.76,60.017,1548940504,"201051344000646","174011545737251",0.00,-19.00,0,293.36,312.29,0.0,0.0,0.000,1186160.5,1186160.5,12525,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940550,156626.00
01/31/2019 08:15,2,0.000,ALERT,211.25,295.76,60.022,1548940504,"201051344000867","174011545737251",0.00,-17.00,0,293.36,313.50,0.0,0.0,0.000,1188157.1,1188157.1,36391,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940552,156627.00
01/31/2019 08:15,2,0.000,ALERT,211.70,296.36,60.022,1548940504,"201051344000633","174011545737251",0.00,-18.00,0,292.16,313.20,0.0,0.0,0.000,1187096.6,1187096.6,36450,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548940554,156628.00
01/31/2019 08:15,2,0.000,ALERT,210.35,296.06,60.017,1548940504,"201051344000955","174011545737251",0.00,-18.00,0,293.66,312.29,0.0,0.0,0.000,1205220.8,1205220.8,12544,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940556,156629.00
01/31/2019 08:15,2,0.000,ALERT,210.80,295.46,60.022,1548940504,"201051344000648","174011545737251",0.00,-21.00,0,293.06,312.29,0.0,0.0,0.000,1195333.3,1195333.3,36345,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940558,156630.00
01/31/2019 08:15,2,0.000,ALERT,211.48,296.66,59.990,1548940504,"201051344000645","174011545737251",0.00,-17.00,0,294.56,312.59,0.0,0.0,0.000,1199620.8,1199620.8,36320,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940560,156631.00
01/31/2019 08:15,2,0.000,ALERT,211.03,296.96,60.017,1548940504,"201051344000569","174011545737251",0.00,-18.00,0,295.16,313.20,0.0,0.0,0.000,1217070.1,1217070.1,4542,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548940561,156632.00
01/31/2019 08:15,2,0.000,ALERT,211.48,295.76,60.028,1548940504,"179051228000119","174011545737251",0.00,-15.00,0,292.76,311.39,0.0,0.0,0.000,3673.0,3673.0,4594,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548940563,156633.00
01/31/2019 08:30,2,0.000,ALERT,211.03,297.57,60.043,1548941404,"201051344000579","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1216434.5,1216434.5,4631,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941406,156634.00
01/31/2019 08:30,2,0.000,ALERT,210.35,295.46,60.033,1548941404,"201051344001025","174011545737251",0.00,-19.00,0,293.06,305.68,0.0,0.0,0.000,1201114.4,1201114.4,12555,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941408,156635.00
01/31/2019 08:30,2,0.000,ALERT,210.57,296.06,60.043,1548941404,"201051344001093","174011545737251",0.00,-16.00,0,293.66,305.68,0.0,0.0,0.000,1193472.9,1193472.9,12540,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941410,156636.00
01/31/2019 08:30,2,0.000,ALERT,210.80,296.66,60.070,1548941404,"201051344000458","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4635,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941411,156637.00
01/31/2019 08:30,2,0.000,ALERT,210.35,296.66,60.049,1548941404,"201051344000890","174011545737251",0.00,-17.00,0,294.56,306.58,0.0,0.0,0.000,1197548.5,1197548.5,12525,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941413,156638.00
01/31/2019 08:30,2,0.000,ALERT,210.80,296.36,60.028,1548941404,"201051344000988","174011545737251",0.00,-17.00,0,291.85,297.87,0.0,0.0,0.000,937967.3,937967.3,4682,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941415,156639.00
01/31/2019 08:30,2,0.000,ALERT,211.03,297.26,60.049,1548941404,"201051344000582","174011545737251",0.00,-21.00,0,294.86,306.88,0.0,0.0,0.000,1177462.3,1177462.3,12488,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941417,156640.00
01/31/2019 08:30,2,0.000,ALERT,211.03,297.26,60.033,1548941404,"201051344000868","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36374,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941419,156641.00
01/31/2019 08:30,2,0.000,ALERT,211.48,297.26,60.038,1548941404,"201051344000576","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8794,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941420,156642.00
01/31/2019 08:30,2,0.000,ALERT,211.25,296.96,60.022,1548941404,"201051344001158","174011545737251",0.00,-19.00,0,293.66,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4658,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941422,156643.00
01/31/2019 08:30,2,0.000,ALERT,210.80,295.76,60.028,1548941404,"201051344000917","174011545737251",0.00,-16.00,0,293.06,305.08,0.0,0.0,0.000,1194366.7,1194366.7,12473,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941424,156644.00
01/31/2019 08:30,2,0.000,ALERT,210.80,295.76,60.038,1548941404,"201051344000417","174011545737251",0.00,-18.00,0,293.36,305.68,0.0,0.0,0.000,969183.1,969183.1,12579,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941426,156645.00
01/31/2019 08:30,2,0.000,ALERT,211.03,296.06,60.022,1548941404,"201051344000685","174011545737251",0.00,-18.00,0,293.66,306.28,0.0,0.0,0.000,1198602.6,1198602.6,12550,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941428,156646.00
01/31/2019 08:30,2,0.000,ALERT,210.57,295.46,60.017,1548941404,"201051344000651","174011545737251",0.00,-22.00,0,293.36,304.78,0.0,0.0,0.000,1192319.4,1192319.4,12543,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941430,156647.00
01/31/2019 08:30,2,0.000,ALERT,210.57,297.26,60.022,1548941404,"201051344000594","174011545737251",0.00,-19.00,0,293.66,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36357,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941431,156648.00
01/31/2019 08:30,2,0.000,ALERT,211.25,296.96,60.028,1548941404,"201051344000469","174011545737251",0.00,-19.00,0,293.06,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4647,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941433,156649.00
01/31/2019 08:30,2,0.000,ALERT,210.80,296.66,60.022,1548941404,"201051344000585","174011545737251",0.00,-17.00,0,293.66,305.68,0.0,0.0,0.000,1206996.1,1206996.1,12586,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941435,156650.00
01/31/2019 08:30,2,0.000,ALERT,211.48,296.66,60.065,1548941404,"201051344000853","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4603,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941437,156651.00
01/31/2019 08:30,2,0.000,ALERT,211.03,296.66,60.028,1548941404,"201051344001145","174011545737251",0.00,-18.00,0,294.26,306.58,0.0,0.0,0.000,1206050.8,1206050.8,12517,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941439,156652.00
01/31/2019 08:30,2,0.000,ALERT,210.80,296.36,60.017,1548941404,"201051344000438","174011545737251",0.00,-19.00,0,293.96,305.98,0.0,0.0,0.000,1199984.9,1199984.9,12551,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941441,156653.00
01/31/2019 08:30,2,0.000,ALERT,210.12,296.66,60.017,1548941404,"201051344001135","174011545737251",0.00,-18.00,0,294.26,305.68,0.0,0.0,0.000,1188139.9,1188139.9,12526,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941442,156654.00
01/31/2019 08:30,2,0.000,ALERT,211.03,296.96,60.028,1548941404,"201051344000983","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4606,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941444,156655.00
01/31/2019 08:30,2,0.000,ALERT,210.57,296.06,60.017,1548941404,"201051344001203","174011545737251",0.00,-19.00,0,293.66,306.28,0.0,0.0,0.000,1197087.4,1197087.4,12555,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941446,156656.00
01/31/2019 08:30,2,0.000,ALERT,210.80,296.96,60.006,1548941404,"201051344001230","174011545737251",0.00,-18.00,0,293.96,306.58,0.0,0.0,0.000,1191544.0,1191544.0,12532,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941448,156657.00
01/31/2019 08:30,2,0.000,ALERT,210.57,296.36,60.001,1548941404,"201051344000646","174011545737251",0.00,-19.00,0,293.66,305.98,0.0,0.0,0.000,1186160.5,1186160.5,12527,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941450,156658.00
01/31/2019 08:30,2,0.000,ALERT,211.48,296.36,60.012,1548941404,"201051344000867","174011545737251",0.00,-16.00,0,293.36,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36393,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941451,156659.00
01/31/2019 08:30,2,0.000,ALERT,211.93,296.96,60.012,1548941404,"201051344000633","174011545737251",0.00,-18.00,0,292.76,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36452,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941453,156660.00
01/31/2019 08:30,2,0.000,ALERT,210.35,296.36,60.017,1548941404,"201051344000955","174011545737251",0.00,-18.00,0,293.96,305.68,0.0,0.0,0.000,1205220.8,1205220.8,12546,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941455,156661.00
01/31/2019 08:30,2,0.000,ALERT,211.25,296.06,60.022,1548941404,"201051344000648","174011545737251",0.00,-21.00,0,293.06,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36347,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941457,156662.00
01/31/2019 08:30,2,0.000,ALERT,211.48,296.96,60.017,1548941404,"201051344000645","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36322,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548941459,156663.00
01/31/2019 08:30,2,0.000,ALERT,211.25,297.57,60.065,1548941404,"201051344000569","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1217070.1,1217070.1,4544,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548941460,156664.00
01/31/2019 08:30,2,0.000,ALERT,211.70,296.36,60.012,1548941404,"179051228000119","174011545737251",0.00,-15.00,0,292.76,297.57,0.0,0.0,0.000,3673.0,3673.0,4596,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548941462,156665.00
01/31/2019 08:45,2,0.000,ALERT,210.80,297.26,60.049,1548942304,"201051344000579","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1216434.5,1216434.5,4633,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942306,156666.00
01/31/2019 08:45,2,0.000,ALERT,210.35,295.76,60.070,1548942304,"201051344001025","174011545737251",0.00,-19.00,0,293.66,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12557,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942308,156667.00
01/31/2019 08:45,2,0.000,ALERT,210.35,296.06,60.049,1548942304,"201051344001093","174011545737251",0.00,-16.00,0,293.96,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12542,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942310,156668.00
01/31/2019 08:45,2,0.000,ALERT,210.57,296.66,60.049,1548942304,"201051344000458","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4637,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942312,156669.00
01/31/2019 08:45,2,0.000,ALERT,210.35,296.66,60.028,1548942304,"201051344000890","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12527,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942314,156670.00
01/31/2019 08:45,2,0.000,ALERT,210.35,296.06,60.043,1548942304,"201051344000988","174011545737251",0.00,-17.00,0,291.85,297.87,0.0,0.0,0.000,937967.3,937967.3,4684,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942316,156671.00
01/31/2019 08:45,2,0.000,ALERT,211.03,297.26,60.049,1548942304,"201051344000582","174011545737251",0.00,-21.00,0,294.86,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12490,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942317,156672.00
01/31/2019 08:45,2,0.000,ALERT,210.80,296.96,60.049,1548942304,"201051344000868","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36376,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942319,156673.00
01/31/2019 08:45,2,0.000,ALERT,211.25,297.26,60.049,1548942304,"201051344000576","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8796,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942321,156674.00
01/31/2019 08:45,2,0.000,ALERT,210.80,296.66,60.054,1548942304,"201051344001158","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4660,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942323,156675.00
01/31/2019 08:45,2,0.000,ALERT,210.80,295.76,60.043,1548942304,"201051344000917","174011545737251",0.00,-16.00,0,293.06,297.26,0.0,0.0,0.000,1194366.7,1194366.7,12475,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942325,156676.00
01/31/2019 08:45,2,0.000,ALERT,210.80,296.06,60.054,1548942304,"201051344000417","174011545737251",0.00,-18.00,0,293.66,297.26,0.0,0.0,0.000,969183.1,969183.1,12581,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942327,156677.00
01/31/2019 08:45,2,0.000,ALERT,210.80,296.36,60.054,1548942304,"201051344000685","174011545737251",0.00,-18.00,0,293.96,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12552,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942328,156678.00
01/31/2019 08:45,2,0.000,ALERT,210.57,295.76,60.054,1548942304,"201051344000651","174011545737251",0.00,-21.00,0,293.66,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12545,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942330,156679.00
01/31/2019 08:45,2,0.000,ALERT,210.35,296.96,60.075,1548942304,"201051344000594","174011545737251",0.00,-19.00,0,293.96,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36359,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942332,156680.00
01/31/2019 08:45,2,0.000,ALERT,211.03,296.66,60.049,1548942304,"201051344000469","174011545737251",0.00,-19.00,0,293.66,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4649,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942334,156681.00
01/31/2019 08:45,2,0.000,ALERT,210.57,296.36,60.043,1548942304,"201051344000585","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12588,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942336,156682.00
01/31/2019 08:45,2,0.000,ALERT,211.48,296.66,60.049,1548942304,"201051344000853","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1207339.7,1207339.7,4605,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942337,156683.00
01/31/2019 08:45,2,0.000,ALERT,210.57,296.66,60.059,1548942304,"201051344001145","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12519,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942339,156684.00
01/31/2019 08:45,2,0.000,ALERT,210.57,296.36,60.054,1548942304,"201051344000438","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12553,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942342,156685.00
01/31/2019 08:45,2,0.000,ALERT,210.12,296.36,60.065,1548942304,"201051344001135","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12528,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942343,156686.00
01/31/2019 08:45,2,0.000,ALERT,210.80,296.66,60.049,1548942304,"201051344000983","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4608,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942345,156687.00
01/31/2019 08:45,2,0.000,ALERT,210.12,295.16,60.022,1548942304,"201051344001203","174011545737251",0.00,-19.00,0,293.96,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12557,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942347,156688.00
01/31/2019 08:45,2,0.000,ALERT,210.12,296.06,60.038,1548942304,"201051344001230","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1191544.0,1191544.0,12534,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942349,156689.00
01/31/2019 08:45,2,0.000,ALERT,209.90,295.76,60.043,1548942304,"201051344000646","174011545737251",0.00,-19.00,0,293.96,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12529,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942351,156690.00
01/31/2019 08:45,2,0.000,ALERT,211.03,295.76,60.049,1548942304,"201051344000867","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36395,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942353,156691.00
01/31/2019 08:45,2,0.000,ALERT,211.48,296.36,60.043,1548942304,"201051344000633","174011545737251",0.00,-18.00,0,292.76,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36454,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942354,156692.00
01/31/2019 08:45,2,0.000,ALERT,209.90,295.76,60.043,1548942304,"201051344000955","174011545737251",0.00,-18.00,0,293.96,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12548,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942356,156693.00
01/31/2019 08:45,2,0.000,ALERT,210.80,295.46,60.043,1548942304,"201051344000648","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1195333.3,1195333.3,36349,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942358,156694.00
01/31/2019 08:45,2,0.000,ALERT,211.25,296.66,60.054,1548942304,"201051344000645","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1199620.8,1199620.8,36324,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548942360,156695.00
01/31/2019 08:45,2,0.000,ALERT,210.80,297.26,60.075,1548942304,"201051344000569","174011545737251",0.00,-18.00,0,294.56,299.67,0.0,0.0,0.000,1217070.1,1217070.1,4546,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548942362,156696.00
01/31/2019 08:45,2,0.000,ALERT,211.25,295.76,60.059,1548942304,"179051228000119","174011545737251",0.00,-15.00,0,293.06,297.87,0.0,0.0,0.000,3673.0,3673.0,4598,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548942363,156697.00
