ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 09:00,2,0.000,ALERT,210.80,296.66,60.017,1548943204,"201051344000579","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4635,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943206,156698.00
01/31/2019 09:00,2,0.000,ALERT,210.35,295.46,60.012,1548943204,"201051344001025","174011545737251",0.00,-19.00,0,293.66,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12559,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943208,156699.00
01/31/2019 09:00,2,0.000,ALERT,210.35,296.36,59.985,1548943204,"201051344001093","174011545737251",0.00,-15.00,0,293.96,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12544,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943210,156700.00
01/31/2019 09:00,2,0.000,ALERT,210.57,296.06,60.017,1548943204,"201051344000458","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4639,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943212,156701.00
01/31/2019 09:00,2,0.000,ALERT,210.35,296.36,60.012,1548943204,"201051344000890","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1197548.5,1197548.5,12529,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943213,156702.00
01/31/2019 09:00,2,0.000,ALERT,210.35,295.76,60.001,1548943204,"201051344000988","174011545737251",0.00,-17.00,0,291.85,298.17,0.0,0.0,0.000,937967.3,937967.3,4686,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943215,156703.00
01/31/2019 09:00,2,0.000,ALERT,211.03,296.96,60.012,1548943204,"201051344000582","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12492,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943217,156704.00
01/31/2019 09:00,2,0.000,ALERT,210.57,296.36,59.980,1548943204,"201051344000868","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36378,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943219,156705.00
01/31/2019 09:00,2,0.000,ALERT,211.03,296.36,60.043,1548943204,"201051344000576","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1203169.9,1203169.9,8798,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943221,156706.00
01/31/2019 09:00,2,0.000,ALERT,210.80,295.76,60.012,1548943204,"201051344001158","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4662,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943223,156707.00
01/31/2019 09:00,2,0.000,ALERT,210.57,295.46,59.980,1548943204,"201051344000917","174011545737251",0.00,-15.00,0,293.06,297.57,0.0,0.0,0.000,1194366.7,1194366.7,12477,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943224,156708.00
01/31/2019 09:00,2,0.000,ALERT,210.57,295.46,60.022,1548943204,"201051344000417","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,969183.1,969183.1,12583,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943226,156709.00
01/31/2019 09:00,2,0.000,ALERT,210.80,295.76,60.012,1548943204,"201051344000685","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12554,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943228,156710.00
01/31/2019 09:00,2,0.000,ALERT,210.57,295.16,60.022,1548943204,"201051344000651","174011545737251",0.00,-21.00,0,293.66,297.57,0.0,0.0,0.000,1192319.4,1192319.4,12547,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943230,156711.00
01/31/2019 09:00,2,0.000,ALERT,210.12,296.06,60.049,1548943204,"201051344000594","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36361,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943232,156712.00
01/31/2019 09:00,2,0.000,ALERT,210.80,296.06,60.043,1548943204,"201051344000469","174011545737251",0.00,-19.00,0,293.66,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4651,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943234,156713.00
01/31/2019 09:00,2,0.000,ALERT,210.57,296.06,60.033,1548943204,"201051344000585","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12590,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943235,156714.00
01/31/2019 09:00,2,0.000,ALERT,211.25,295.46,60.028,1548943204,"201051344000853","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1207339.7,1207339.7,4607,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943237,156715.00
01/31/2019 09:00,2,0.000,ALERT,210.80,296.06,60.038,1548943204,"201051344001145","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12521,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943239,156716.00
01/31/2019 09:00,2,0.000,ALERT,210.57,296.36,60.028,1548943204,"201051344000438","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12555,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943241,156717.00
01/31/2019 09:00,2,0.000,ALERT,210.12,296.06,60.028,1548943204,"201051344001135","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12530,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943243,156718.00
01/31/2019 09:00,2,0.000,ALERT,210.57,295.76,60.033,1548943204,"201051344000983","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4610,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943245,156719.00
01/31/2019 09:00,2,0.000,ALERT,210.57,295.46,60.033,1548943204,"201051344001203","174011545737251",0.00,-19.00,0,293.36,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12559,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943247,156720.00
01/31/2019 09:00,2,0.000,ALERT,210.57,296.36,60.028,1548943204,"201051344001230","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12536,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943249,156721.00
01/31/2019 09:00,2,0.000,ALERT,210.35,296.06,60.028,1548943204,"201051344000646","174011545737251",0.00,-19.00,0,293.36,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12531,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943250,156722.00
01/31/2019 09:00,2,0.000,ALERT,211.03,295.16,60.075,1548943204,"201051344000867","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36397,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943252,156723.00
01/31/2019 09:00,2,0.000,ALERT,211.70,296.06,60.028,1548943204,"201051344000633","174011545737251",0.00,-18.00,0,292.76,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36456,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943254,156724.00
01/31/2019 09:00,2,0.000,ALERT,210.12,295.76,60.028,1548943204,"201051344000955","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12550,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548943256,156725.00
01/31/2019 09:00,2,0.000,ALERT,210.80,294.86,60.028,1548943204,"201051344000648","174011545737251",0.00,-19.00,0,293.36,298.47,0.0,0.0,0.000,1195333.3,1195333.3,36351,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943258,156726.00
01/31/2019 09:00,2,0.000,ALERT,211.03,296.06,60.043,1548943204,"201051344000645","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1199620.8,1199620.8,36326,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943260,156727.00
01/31/2019 09:00,2,0.000,ALERT,210.80,296.36,60.001,1548943204,"201051344000569","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1217070.1,1217070.1,4548,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548943261,156728.00
01/31/2019 09:00,2,0.000,ALERT,211.03,295.16,59.980,1548943204,"179051228000119","174011545737251",0.00,-15.00,0,292.76,297.87,0.0,0.0,0.000,3673.0,3673.0,4600,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548943263,156729.00
01/31/2019 09:15,2,0.000,ALERT,211.25,297.57,60.028,1548944104,"201051344000579","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1216434.5,1216434.5,4637,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944106,156730.00
01/31/2019 09:15,2,0.000,ALERT,210.57,295.76,60.038,1548944104,"201051344001025","174011545737251",0.00,-19.00,0,293.66,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12561,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944108,156731.00
01/31/2019 09:15,2,0.000,ALERT,210.57,296.36,60.033,1548944104,"201051344001093","174011545737251",0.00,-15.00,0,293.96,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12546,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944110,156732.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.66,60.028,1548944104,"201051344000458","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4641,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944112,156733.00
01/31/2019 09:15,2,0.000,ALERT,210.57,296.96,60.028,1548944104,"201051344000890","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12531,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944113,156734.00
01/31/2019 09:15,2,0.000,ALERT,210.80,296.06,60.028,1548944104,"201051344000988","174011545737251",0.00,-17.00,0,291.25,297.87,0.0,0.0,0.000,937967.3,937967.3,4688,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944115,156735.00
01/31/2019 09:15,2,0.000,ALERT,211.03,297.57,59.975,1548944104,"201051344000582","174011545737251",0.00,-19.00,0,295.16,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12494,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944117,156736.00
01/31/2019 09:15,2,0.000,ALERT,211.25,297.26,60.065,1548944104,"201051344000868","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36380,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944119,156737.00
01/31/2019 09:15,2,0.000,ALERT,211.70,297.26,60.028,1548944104,"201051344000576","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8800,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944121,156738.00
01/31/2019 09:15,2,0.000,ALERT,211.48,296.66,60.028,1548944104,"201051344001158","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4664,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944123,156739.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.06,60.043,1548944104,"201051344000917","174011545737251",0.00,-15.00,0,293.06,297.26,0.0,0.0,0.000,1194366.7,1194366.7,12479,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944124,156740.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.36,60.054,1548944104,"201051344000417","174011545737251",0.00,-18.00,0,293.66,297.26,0.0,0.0,0.000,969183.1,969183.1,12585,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944126,156741.00
01/31/2019 09:15,2,0.000,ALERT,211.25,296.36,60.038,1548944104,"201051344000685","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12556,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944128,156742.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.06,60.028,1548944104,"201051344000651","174011545737251",0.00,-21.00,0,293.06,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12549,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944130,156743.00
01/31/2019 09:15,2,0.000,ALERT,210.80,297.26,60.033,1548944104,"201051344000594","174011545737251",0.00,-18.00,0,293.06,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36363,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944132,156744.00
01/31/2019 09:15,2,0.000,ALERT,211.48,296.96,60.038,1548944104,"201051344000469","174011545737251",0.00,-19.00,0,292.76,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4653,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944133,156745.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.96,60.065,1548944104,"201051344000585","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12592,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944135,156746.00
01/31/2019 09:15,2,0.000,ALERT,211.70,296.66,60.022,1548944104,"201051344000853","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4609,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944137,156747.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.66,60.028,1548944104,"201051344001145","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12523,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944139,156748.00
01/31/2019 09:15,2,0.000,ALERT,210.80,296.66,60.038,1548944104,"201051344000438","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12557,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944141,156749.00
01/31/2019 09:15,2,0.000,ALERT,210.35,296.66,60.033,1548944104,"201051344001135","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12532,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944143,156750.00
01/31/2019 09:15,2,0.000,ALERT,211.03,296.66,60.028,1548944104,"201051344000983","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4612,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944145,156751.00
01/31/2019 09:15,2,0.000,ALERT,210.80,296.06,60.017,1548944104,"201051344001203","174011545737251",0.00,-19.00,0,293.36,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12561,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944146,156752.00
01/31/2019 09:15,2,0.000,ALERT,210.57,296.66,60.059,1548944104,"201051344001230","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,1191544.0,1191544.0,12538,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944148,156753.00
01/31/2019 09:15,2,0.000,ALERT,210.57,296.36,60.022,1548944104,"201051344000646","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12533,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944150,156754.00
01/31/2019 09:15,2,0.000,ALERT,211.48,296.06,60.038,1548944104,"201051344000867","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36399,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944152,156755.00
01/31/2019 09:15,2,0.000,ALERT,212.16,296.96,60.038,1548944104,"201051344000633","174011545737251",0.00,-18.00,0,292.46,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36458,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944154,156756.00
01/31/2019 09:15,2,0.000,ALERT,210.35,296.36,60.038,1548944104,"201051344000955","174011545737251",0.00,-17.00,0,293.96,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12552,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944156,156757.00
01/31/2019 09:15,2,0.000,ALERT,211.25,296.06,60.043,1548944104,"201051344000648","174011545737251",0.00,-19.00,0,293.06,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36353,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548944158,156758.00
01/31/2019 09:15,2,0.000,ALERT,211.48,296.66,60.033,1548944104,"201051344000645","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36328,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944160,156759.00
01/31/2019 09:15,2,0.000,ALERT,211.25,297.26,60.033,1548944104,"201051344000569","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1217070.1,1217070.1,4550,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548944161,156760.00
01/31/2019 09:15,2,0.000,ALERT,211.70,296.06,60.028,1548944104,"179051228000119","174011545737251",0.00,-15.00,0,292.16,297.57,0.0,0.0,0.000,3673.0,3673.0,4602,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548944163,156761.00
01/31/2019 09:30,2,0.000,ALERT,211.03,296.96,59.980,1548945004,"201051344000579","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1216434.5,1216434.5,4639,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945006,156762.00
01/31/2019 09:30,2,0.000,ALERT,210.35,295.16,60.054,1548945004,"201051344001025","174011545737251",0.00,-18.00,0,293.06,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12563,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945008,156763.00
01/31/2019 09:30,2,0.000,ALERT,210.35,295.76,60.028,1548945004,"201051344001093","174011545737251",0.00,-15.00,0,293.36,297.87,0.0,0.0,0.000,1193472.9,1193472.9,12548,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945009,156764.00
01/31/2019 09:30,2,0.000,ALERT,210.80,296.06,60.022,1548945004,"201051344000458","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4643,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945011,156765.00
01/31/2019 09:30,2,0.000,ALERT,210.35,296.06,60.049,1548945004,"201051344000890","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1197548.5,1197548.5,12533,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945013,156766.00
01/31/2019 09:30,2,0.000,ALERT,210.57,296.06,60.054,1548945004,"201051344000988","174011545737251",0.00,-17.00,0,291.55,297.87,0.0,0.0,0.000,937967.3,937967.3,4690,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945015,156767.00
01/31/2019 09:30,2,0.000,ALERT,210.80,296.66,59.959,1548945004,"201051344000582","174011545737251",0.00,-19.00,0,294.26,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12496,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945017,156768.00
01/31/2019 09:30,2,0.000,ALERT,210.80,296.66,60.022,1548945004,"201051344000868","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36382,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945019,156769.00
01/31/2019 09:30,2,0.000,ALERT,211.48,296.96,60.028,1548945004,"201051344000576","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8802,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945021,156770.00
01/31/2019 09:30,2,0.000,ALERT,211.03,296.36,60.065,1548945004,"201051344001158","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4666,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945022,156771.00
01/31/2019 09:30,2,0.064,ALERT,210.80,295.46,60.043,1548945004,"201051344000917","174011545737251",32.68,-15.00,0,288.55,320.11,2.2,0.2,0.000,1194366.7,1194366.7,12481,0,0,0,L,1122011218,1,120.88,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548945024,156772.00
01/31/2019 09:30,2,0.000,ALERT,210.80,295.46,60.033,1548945004,"201051344000417","174011545737251",0.00,-17.00,0,293.06,297.87,0.0,0.0,0.000,969183.1,969183.1,12587,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945026,156773.00
01/31/2019 09:30,2,0.000,ALERT,210.80,295.76,60.022,1548945004,"201051344000685","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12558,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945028,156774.00
01/31/2019 09:30,2,0.000,ALERT,210.57,295.16,60.028,1548945004,"201051344000651","174011545737251",0.00,-21.00,0,293.06,297.57,0.0,0.0,0.000,1192319.4,1192319.4,12551,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945030,156775.00
01/31/2019 09:30,2,0.000,ALERT,210.35,296.36,60.038,1548945004,"201051344000594","174011545737251",0.00,-18.00,0,293.66,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36365,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945031,156776.00
01/31/2019 09:30,2,0.000,ALERT,211.03,296.06,60.038,1548945004,"201051344000469","174011545737251",0.00,-19.00,0,293.36,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4655,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945033,156777.00
01/31/2019 09:30,2,0.000,ALERT,210.57,296.06,60.012,1548945004,"201051344000585","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12594,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945035,156778.00
01/31/2019 09:30,2,0.000,ALERT,211.25,295.76,60.028,1548945004,"201051344000853","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1207339.7,1207339.7,4611,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945037,156779.00
01/31/2019 09:30,2,0.000,ALERT,210.80,295.76,60.038,1548945004,"201051344001145","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12525,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945039,156780.00
01/31/2019 09:30,2,0.000,ALERT,210.35,295.76,60.054,1548945004,"201051344000438","174011545737251",0.00,-18.00,0,293.66,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12559,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945040,156781.00
01/31/2019 09:30,2,0.000,ALERT,209.90,295.76,60.043,1548945004,"201051344001135","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12534,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945042,156782.00
01/31/2019 09:30,2,0.000,ALERT,210.80,296.06,60.033,1548945004,"201051344000983","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4614,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945044,156783.00
01/31/2019 09:30,2,0.000,ALERT,210.35,295.46,60.043,1548945004,"201051344001203","174011545737251",0.00,-18.00,0,293.06,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12563,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945046,156784.00
01/31/2019 09:30,2,0.064,ALERT,210.35,296.36,60.038,1548945004,"201051344001230","174011545737251",33.46,-17.00,0,285.54,328.52,2.2,0.2,0.000,1191544.0,1191544.0,12540,0,0,0,L,1122011218,1,121.10,119.75,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548945048,156785.00
01/31/2019 09:30,2,0.000,ALERT,210.35,295.76,60.028,1548945004,"201051344000646","174011545737251",0.00,-18.00,0,293.06,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12535,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945050,156786.00
01/31/2019 09:30,2,0.000,ALERT,211.25,295.46,59.985,1548945004,"201051344000867","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36401,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945052,156787.00
01/31/2019 09:30,2,0.000,ALERT,211.70,296.06,60.033,1548945004,"201051344000633","174011545737251",0.00,-18.00,0,292.76,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36460,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945053,156788.00
01/31/2019 09:30,2,0.000,ALERT,210.12,296.06,60.006,1548945004,"201051344000955","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12554,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945055,156789.00
01/31/2019 09:30,2,0.000,ALERT,210.80,295.16,59.969,1548945004,"201051344000648","174011545737251",0.00,-19.00,0,293.36,298.17,0.0,0.0,0.000,1195333.3,1195333.3,36355,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945057,156790.00
01/31/2019 09:30,2,0.000,ALERT,211.25,296.36,60.022,1548945004,"201051344000645","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1199620.8,1199620.8,36330,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945059,156791.00
01/31/2019 09:30,2,0.000,ALERT,210.80,296.66,60.033,1548945004,"201051344000569","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1217070.1,1217070.1,4552,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945061,156792.00
01/31/2019 09:30,2,0.000,ALERT,211.25,295.46,60.059,1548945004,"179051228000119","174011545737251",0.00,-14.00,0,293.06,297.57,0.0,0.0,0.000,3673.0,3673.0,4604,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548945062,156793.00
01/31/2019 09:45,2,0.000,ALERT,210.80,296.36,60.012,1548945905,"201051344000579","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1216434.5,1216434.5,4641,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945907,156794.00
01/31/2019 09:45,2,0.000,ALERT,209.67,294.26,60.065,1548945905,"201051344001025","174011545737251",0.00,-18.00,0,292.76,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12565,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945909,156795.00
01/31/2019 09:45,2,0.000,ALERT,209.90,295.46,60.028,1548945905,"201051344001093","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1193472.9,1193472.9,12550,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945911,156796.00
01/31/2019 09:45,2,0.000,ALERT,210.57,295.46,60.017,1548945905,"201051344000458","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4645,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945913,156797.00
01/31/2019 09:45,2,0.125,ALERT,209.67,296.06,60.006,1548945905,"201051344000890","174011545737251",33.95,-16.00,0,293.96,327.32,4.3,2.3,0.000,1197548.5,1197548.5,12535,0,0,0,L,1122011218,1,120.65,119.52,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548945915,156798.00
01/31/2019 09:45,2,0.000,ALERT,210.35,295.16,60.012,1548945905,"201051344000988","174011545737251",0.00,-16.00,0,291.25,297.57,0.0,0.0,0.000,937967.3,937967.3,4692,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945916,156799.00
01/31/2019 09:45,2,0.000,ALERT,210.35,296.36,60.012,1548945905,"201051344000582","174011545737251",0.00,-19.00,0,294.56,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12498,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945918,156800.00
01/31/2019 09:45,2,0.000,ALERT,210.57,296.06,60.017,1548945905,"201051344000868","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36384,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945920,156801.00
01/31/2019 09:45,2,0.000,ALERT,211.03,296.06,59.953,1548945905,"201051344000576","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8804,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945922,156802.00
01/31/2019 09:45,2,0.000,ALERT,210.80,295.76,60.022,1548945905,"201051344001158","174011545737251",0.00,-18.00,0,293.36,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4668,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945924,156803.00
01/31/2019 09:45,2,0.168,ALERT,210.12,294.86,60.017,1548945905,"201051344000917","174011545737251",20.91,-15.00,0,286.44,348.06,3.6,1.5,0.000,1194366.8,1194366.8,12483,0,0,0,L,1122011218,1,120.65,120.20,0002,-18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548945926,156804.00
01/31/2019 09:45,2,0.000,ALERT,210.12,294.86,60.022,1548945905,"201051344000417","174011545737251",0.00,-17.00,0,293.36,297.26,0.0,0.0,0.000,969183.1,969183.1,12589,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945927,156805.00
01/31/2019 09:45,2,0.000,ALERT,210.35,295.16,60.028,1548945905,"201051344000685","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12560,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945929,156806.00
01/31/2019 09:45,2,0.000,ALERT,209.90,294.26,60.070,1548945905,"201051344000651","174011545737251",0.00,-19.00,0,293.06,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12553,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945931,156807.00
01/31/2019 09:45,2,0.000,ALERT,210.12,295.76,60.012,1548945905,"201051344000594","174011545737251",0.00,-18.00,0,293.06,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36367,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945933,156808.00
01/31/2019 09:45,2,0.000,ALERT,210.80,295.76,60.022,1548945905,"201051344000469","174011545737251",0.00,-18.00,0,292.76,297.87,0.0,0.0,0.000,1191486.3,1191486.3,4657,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945935,156809.00
01/31/2019 09:45,2,0.000,ALERT,210.12,295.46,60.017,1548945905,"201051344000585","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12596,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945936,156810.00
01/31/2019 09:45,2,0.000,ALERT,211.25,295.16,60.017,1548945905,"201051344000853","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4613,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945938,156811.00
01/31/2019 09:45,2,0.051,ALERT,210.12,298.17,59.990,1548945905,"201051344001145","174011545737251",33.85,-16.00,0,279.53,338.44,1.8,0.0,0.000,1206050.8,1206050.8,12527,0,0,0,L,1122011218,1,120.65,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1548945940,156812.00
01/31/2019 09:45,2,0.000,ALERT,209.90,295.46,59.964,1548945905,"201051344000438","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12561,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945942,156813.00
01/31/2019 09:45,2,0.000,ALERT,209.44,295.16,60.017,1548945905,"201051344001135","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12536,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945944,156814.00
01/31/2019 09:45,2,0.000,ALERT,210.57,295.46,59.990,1548945905,"201051344000983","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4616,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945946,156815.00
01/31/2019 09:45,2,0.000,ALERT,209.90,294.86,60.006,1548945905,"201051344001203","174011545737251",0.00,-18.00,0,293.36,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12565,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945947,156816.00
01/31/2019 09:45,2,0.064,ALERT,209.90,295.46,60.001,1548945905,"201051344001230","174011545737251",35.72,-16.00,0,284.94,357.98,2.3,0.3,0.000,1191544.1,1191544.1,12542,0,0,0,L,1122011218,1,120.88,119.75,0002,-20,0,0,0,0,0,0,106,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548945949,156817.00
01/31/2019 09:45,2,0.000,ALERT,209.67,295.16,60.001,1548945905,"201051344000646","174011545737251",0.00,-17.00,0,293.06,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12537,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945951,156818.00
01/31/2019 09:45,2,0.000,ALERT,210.80,294.56,60.022,1548945905,"201051344000867","174011545737251",0.00,-16.00,0,292.76,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36403,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945953,156819.00
01/31/2019 09:45,2,0.000,ALERT,211.25,295.16,60.001,1548945905,"201051344000633","174011545737251",0.00,-17.00,0,292.16,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36462,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945955,156820.00
01/31/2019 09:45,2,0.000,ALERT,209.44,295.16,59.985,1548945905,"201051344000955","174011545737251",0.00,-17.00,0,293.36,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12556,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548945957,156821.00
01/31/2019 09:45,2,0.000,ALERT,210.57,294.26,59.980,1548945905,"201051344000648","174011545737251",0.00,-19.00,0,292.76,298.17,0.0,0.0,0.000,1195333.3,1195333.3,36357,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945958,156822.00
01/31/2019 09:45,2,0.000,ALERT,210.80,295.16,60.001,1548945905,"201051344000645","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36332,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548945960,156823.00
01/31/2019 09:45,2,0.182,ALERT,210.35,295.76,59.985,1548945905,"201051344000569","174011545737251",19.40,-17.00,0,290.35,349.56,3.6,1.5,0.000,1217070.1,1217070.1,4554,0,0,0,L,1122011218,1,119.52,121.10,0100,-19,0,0,0,0,0,0,22,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548945962,156824.00
01/31/2019 09:45,2,0.000,ALERT,210.80,294.56,59.985,1548945905,"179051228000119","174011545737251",0.00,-14.00,0,291.85,297.57,0.0,0.0,0.000,3673.0,3673.0,4606,0,0,0,L,46974696,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548945964,156825.00
01/31/2019 10:00,2,0.102,ALERT,210.35,296.06,60.033,1548946804,"201051344000579","174011545737251",32.82,-16.00,0,293.66,328.22,3.4,1.4,0.000,1216434.8,1216434.8,4643,0,0,0,L,1122011218,1,119.75,120.65,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946806,156826.00
01/31/2019 10:00,2,0.000,ALERT,209.90,294.26,60.017,1548946804,"201051344001025","174011545737251",0.00,-17.00,0,292.76,297.57,0.0,0.0,0.000,1201114.4,1201114.4,12567,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548946808,156827.00
01/31/2019 10:00,2,0.166,ALERT,209.90,294.86,60.006,1548946804,"201051344001093","174011545737251",32.58,-14.00,0,285.54,333.33,5.5,3.4,0.000,1193473.7,1193473.7,12552,0,0,0,L,1122011218,1,120.42,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946809,156828.00
01/31/2019 10:00,2,0.000,ALERT,210.35,295.46,60.022,1548946804,"201051344000458","174011545737251",0.00,-13.00,0,293.06,298.47,0.0,0.0,0.000,1202733.9,1202733.9,4647,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946811,156829.00
01/31/2019 10:00,2,0.125,ALERT,209.90,295.46,59.932,1548946804,"201051344000890","174011545737251",34.05,-15.00,0,293.66,331.23,4.4,2.3,0.000,1197549.0,1197549.0,12537,0,0,0,L,1122011218,1,120.65,119.52,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946813,156830.00
01/31/2019 10:00,2,0.000,ALERT,209.90,294.86,60.012,1548946804,"201051344000988","174011545737251",0.00,-16.00,0,290.35,296.96,0.0,0.0,0.000,937967.3,937967.3,4694,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946815,156831.00
01/31/2019 10:00,2,0.102,ALERT,210.35,296.06,59.938,1548946804,"201051344000582","174011545737251",32.92,-18.00,0,292.16,327.92,3.5,1.4,0.000,1177462.5,1177462.5,12500,0,0,0,L,1122011218,1,120.65,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946817,156832.00
01/31/2019 10:00,2,0.000,ALERT,210.12,295.76,60.001,1548946804,"201051344000868","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1189460.8,1189460.8,36386,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946819,156833.00
01/31/2019 10:00,2,0.125,ALERT,210.80,295.76,60.006,1548946804,"201051344000576","174011545737251",32.32,-16.00,0,293.06,320.41,4.1,2.1,0.000,1203170.3,1203170.3,8806,0,0,0,L,1122011218,1,119.97,120.88,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946821,156834.00
01/31/2019 10:00,2,0.000,ALERT,210.57,295.46,59.985,1548946804,"201051344001158","174011545737251",0.00,-18.00,0,292.46,297.26,0.0,0.0,0.000,1182624.2,1182624.2,4670,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548946822,156835.00
01/31/2019 10:00,2,0.168,ALERT,210.35,294.86,59.975,1548946804,"201051344000917","174011545737251",21.55,-14.00,0,287.05,331.83,3.7,1.6,0.000,1194367.1,1194367.1,12485,0,0,0,L,1122011218,1,120.42,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1548946824,156836.00
01/31/2019 10:00,2,0.168,ALERT,210.12,294.86,60.012,1548946804,"201051344000417","174011545737251",32.82,-15.00,0,292.46,325.22,5.7,3.5,0.000,969183.7,969183.7,12591,0,0,0,L,1122011218,1,120.42,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946826,156837.00
01/31/2019 10:00,2,0.000,ALERT,210.35,295.16,60.012,1548946804,"201051344000685","174011545737251",0.00,-16.00,0,293.06,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12562,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946828,156838.00
01/31/2019 10:00,2,0.000,ALERT,210.12,294.56,59.990,1548946804,"201051344000651","174011545737251",0.00,-19.00,0,292.76,296.36,0.0,0.0,0.000,1192319.4,1192319.4,12555,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946830,156839.00
01/31/2019 10:00,2,0.098,ALERT,209.67,295.16,59.964,1548946804,"201051344000594","174011545737251",32.62,-17.00,0,286.74,327.32,3.2,1.2,0.000,1207143.6,1207143.6,36369,0,0,0,L,1122011218,1,119.52,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1548946832,156840.00
01/31/2019 10:00,2,0.000,ALERT,210.12,294.86,59.996,1548946804,"201051344000469","174011545737251",0.00,-18.00,0,291.85,297.26,0.0,0.0,0.000,1191486.3,1191486.3,4659,0,0,0,L,1122011218,1,119.30,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946833,156841.00
