ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 10:00,2,0.000,ALERT,209.90,295.46,59.964,1548946804,"201051344000585","174011545737251",0.00,-16.00,0,292.46,297.26,0.0,0.0,0.000,1206996.1,1206996.1,12598,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548946835,156842.00
01/31/2019 10:00,2,0.074,ALERT,210.80,294.86,59.985,1548946804,"201051344000853","174011545737251",34.17,-17.00,0,287.95,354.07,2.6,0.6,0.000,1207339.8,1207339.8,4615,0,0,0,L,1122011218,1,120.20,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946837,156843.00
01/31/2019 10:00,2,0.055,ALERT,210.35,295.46,59.938,1548946804,"201051344001145","174011545737251",34.05,-15.00,0,279.53,373.61,1.9,0.0,0.000,1206050.8,1206050.8,12529,0,0,0,L,1122011218,1,120.65,119.97,0100,-16,0,0,0,0,0,0,22,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946839,156844.00
01/31/2019 10:00,2,0.000,ALERT,210.12,295.16,59.975,1548946804,"201051344000438","174011545737251",0.00,-17.00,0,293.36,297.57,0.0,0.0,0.000,1199984.9,1199984.9,12563,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946841,156845.00
01/31/2019 10:00,2,0.000,ALERT,209.67,295.16,60.001,1548946804,"201051344001135","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1188139.9,1188139.9,12538,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946842,156846.00
01/31/2019 10:00,2,0.047,ALERT,210.12,295.76,60.001,1548946804,"201051344000983","174011545737251",33.34,-16.00,0,289.15,330.93,1.6,0.0,0.000,1206867.1,1206867.1,4618,0,0,0,L,1122011218,1,119.75,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946844,156847.00
01/31/2019 10:00,2,0.000,ALERT,210.12,294.86,60.006,1548946804,"201051344001203","174011545737251",0.00,-18.00,0,292.76,298.47,0.0,0.0,0.000,1197087.4,1197087.4,12567,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946846,156848.00
01/31/2019 10:00,2,0.186,ALERT,210.12,296.36,60.006,1548946804,"201051344001230","174011545737251",22.52,-15.00,0,293.36,346.56,4.2,2.2,0.000,1191544.4,1191544.4,12544,0,0,0,L,1122011218,1,120.88,119.75,0002,-18,0,0,0,0,0,0,110,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548946848,156849.00
01/31/2019 10:00,2,0.049,ALERT,209.90,297.87,59.975,1548946804,"201051344000646","174011545737251",28.88,-17.00,0,292.46,321.01,1.3,0.0,0.000,1186160.5,1186160.5,12539,0,0,0,L,1122011218,1,120.88,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946850,156850.00
01/31/2019 10:00,2,0.000,ALERT,210.57,294.56,60.006,1548946804,"201051344000867","174011545737251",0.00,-16.00,0,291.85,297.57,0.0,0.0,0.000,1188157.1,1188157.1,36405,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946852,156851.00
01/31/2019 10:00,2,0.000,ALERT,211.03,295.16,59.980,1548946804,"201051344000633","174011545737251",0.00,-17.00,0,290.95,296.96,0.0,0.0,0.000,1187096.6,1187096.6,36464,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946854,156852.00
01/31/2019 10:00,2,0.000,ALERT,209.44,295.16,60.012,1548946804,"201051344000955","174011545737251",0.00,-16.00,0,293.06,296.96,0.0,0.0,0.000,1205220.8,1205220.8,12558,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548946855,156853.00
01/31/2019 10:00,2,0.000,ALERT,210.35,294.56,59.980,1548946804,"201051344000648","174011545737251",0.00,-19.00,0,291.85,296.96,0.0,0.0,0.000,1195333.3,1195333.3,36359,0,0,0,L,1122011218,1,119.30,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548946857,156854.00
01/31/2019 10:00,2,0.064,ALERT,210.80,295.46,60.012,1548946804,"201051344000645","174011545737251",33.62,-16.00,0,292.76,330.93,2.2,0.2,0.000,1199620.9,1199620.9,36334,0,0,0,L,1122011218,1,120.20,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946859,156855.00
01/31/2019 10:00,2,0.182,ALERT,210.57,295.76,59.990,1548946804,"201051344000569","174011545737251",20.63,-16.00,0,290.95,346.86,3.8,1.8,0.000,1217070.5,1217070.5,4556,0,0,0,L,1122011218,1,119.52,121.10,0002,-18,0,0,0,0,0,0,9,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548946861,156856.00
01/31/2019 10:00,2,0.146,ALERT,210.57,294.56,59.975,1548946804,"179051228000119","174011545737251",33.72,-14.00,0,284.34,354.07,5.1,3.0,0.000,3673.6,3673.6,4608,0,0,0,L,46974696,1,119.75,121.55,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548946863,156857.00
01/31/2019 10:15,2,0.100,ALERT,210.80,296.96,59.996,1548947704,"201051344000579","174011545737251",32.12,-15.00,0,293.66,328.22,3.2,1.2,0.000,1216435.2,1216435.2,4645,0,0,0,L,1122011218,1,120.20,120.88,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947706,156858.00
01/31/2019 10:15,2,0.000,ALERT,209.90,294.26,60.001,1548947704,"201051344001025","174011545737251",0.00,-17.00,0,291.85,297.57,0.0,0.0,0.000,1201114.4,1201114.4,12569,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947708,156859.00
01/31/2019 10:15,2,0.164,ALERT,209.90,295.16,59.980,1548947704,"201051344001093","174011545737251",31.85,-14.00,0,283.74,339.04,5.3,3.2,0.000,1193474.5,1193474.5,12554,0,0,0,L,1122011218,1,120.65,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947710,156860.00
01/31/2019 10:15,2,0.000,ALERT,210.80,296.36,60.006,1548947704,"201051344000458","174011545737251",0.00,-13.00,0,293.06,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4649,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947711,156861.00
01/31/2019 10:15,2,0.125,ALERT,209.90,295.46,60.012,1548947704,"201051344000890","174011545737251",33.44,-14.00,0,292.76,330.63,4.2,2.2,0.000,1197549.4,1197549.4,12539,0,0,0,L,1122011218,1,120.88,119.52,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1548947713,156862.00
01/31/2019 10:15,2,0.000,ALERT,210.35,295.76,59.953,1548947704,"201051344000988","174011545737251",0.00,-16.00,0,290.35,297.87,0.0,0.0,0.000,937967.3,937967.3,4696,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947715,156863.00
01/31/2019 10:15,2,0.105,ALERT,210.57,296.06,59.980,1548947704,"201051344000582","174011545737251",32.10,-18.00,0,289.75,330.93,3.5,1.4,0.000,1177462.9,1177462.9,12502,0,0,0,L,1122011218,1,120.88,120.42,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947717,156864.00
01/31/2019 10:15,2,0.000,ALERT,210.80,296.66,59.980,1548947704,"201051344000868","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36388,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947719,156865.00
01/31/2019 10:15,2,0.123,ALERT,211.48,296.96,59.975,1548947704,"201051344000576","174011545737251",30.99,-16.00,0,293.36,321.91,3.9,1.8,0.000,1203170.8,1203170.8,8808,0,0,0,L,1122011218,1,120.42,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947720,156866.00
01/31/2019 10:15,2,0.000,ALERT,211.03,296.06,59.969,1548947704,"201051344001158","174011545737251",0.00,-17.00,0,292.76,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4672,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548947722,156867.00
01/31/2019 10:15,2,0.148,ACTIVE,210.35,294.86,59.990,1548947704,"201051344000917","174011545737251",18.03,-13.00,0,290.65,297.57,2.7,0.7,0.000,1194367.4,1194367.4,12487,0,0,0,L,1122011218,1,120.65,120.65,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548947723,156868.00
01/31/2019 10:15,2,0.168,ALERT,210.35,294.86,60.006,1548947704,"201051344000417","174011545737251",31.93,-15.00,0,291.85,325.52,5.5,3.4,0.000,969184.5,969184.5,12593,0,0,0,L,1122011218,1,120.65,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947725,156869.00
01/31/2019 10:15,2,0.000,ALERT,210.35,294.86,60.012,1548947704,"201051344000685","174011545737251",0.00,-15.00,0,292.46,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12564,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947727,156870.00
01/31/2019 10:15,2,0.111,ALERT,210.12,294.26,59.959,1548947704,"201051344000651","174011545737251",31.19,-18.00,0,285.54,327.02,3.6,1.5,0.000,1192319.7,1192319.7,12557,0,0,0,L,1122011218,1,121.10,119.75,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947729,156871.00
01/31/2019 10:15,2,0.000,ALERT,210.35,296.36,59.922,1548947704,"201051344000594","174011545737251",0.00,-17.00,0,286.74,327.32,0.0,0.0,0.000,1207143.9,1207143.9,36371,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947731,156872.00
01/31/2019 10:15,2,0.000,ALERT,211.03,296.06,59.964,1548947704,"201051344000469","174011545737251",0.00,-18.00,0,291.55,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4661,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548947733,156873.00
01/31/2019 10:15,2,0.000,ALERT,210.12,295.16,59.980,1548947704,"201051344000585","174011545737251",0.00,-15.00,0,292.16,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12600,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947735,156874.00
01/31/2019 10:15,2,0.072,ALERT,211.48,295.76,59.990,1548947704,"201051344000853","174011545737251",33.46,-16.00,0,287.65,352.57,2.5,0.5,0.000,1207339.9,1207339.9,4617,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947736,156875.00
01/31/2019 10:15,2,0.055,ALERT,210.57,295.46,59.975,1548947704,"201051344001145","174011545737251",33.00,-15.00,0,278.63,370.00,1.9,0.0,0.000,1206050.8,1206050.8,12531,0,0,0,L,1122011218,1,120.88,120.20,0100,-15,0,0,0,0,0,0,27,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947738,156876.00
01/31/2019 10:15,2,0.000,ALERT,210.35,295.16,60.012,1548947704,"201051344000438","174011545737251",0.00,-16.00,0,292.76,297.57,0.0,0.0,0.000,1199984.9,1199984.9,12565,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947740,156877.00
01/31/2019 10:15,2,0.043,ALERT,209.67,295.16,60.017,1548947704,"201051344001135","174011545737251",32.22,-16.00,0,292.76,325.52,1.4,0.0,0.000,1188139.9,1188139.9,12540,0,0,0,L,1122011218,1,120.65,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947742,156878.00
01/31/2019 10:15,2,0.045,ALERT,210.80,296.36,59.980,1548947704,"201051344000983","174011545737251",32.50,-16.00,0,289.15,330.63,1.6,0.0,0.000,1206867.1,1206867.1,4620,0,0,0,L,1122011218,1,120.20,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947744,156879.00
01/31/2019 10:15,2,0.000,ALERT,210.12,294.56,59.975,1548947704,"201051344001203","174011545737251",0.00,-17.00,0,292.16,298.47,0.0,0.0,0.000,1197087.4,1197087.4,12569,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947746,156880.00
01/31/2019 10:15,2,0.170,ALERT,210.12,295.76,60.012,1548947704,"201051344001230","174011545737251",20.67,-15.00,0,292.76,346.26,3.6,1.5,0.000,1191544.8,1191544.8,12546,0,0,0,L,1122011218,1,120.88,119.97,0002,-17,0,0,0,0,0,0,103,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548947747,156881.00
01/31/2019 10:15,2,0.039,ALERT,209.90,295.16,59.985,1548947704,"201051344000646","174011545737251",31.39,-17.00,0,291.85,322.21,1.3,0.0,0.000,1186160.5,1186160.5,12541,0,0,0,L,1122011218,1,120.88,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947749,156882.00
01/31/2019 10:15,2,0.000,ALERT,211.25,295.46,59.975,1548947704,"201051344000867","174011545737251",0.00,-15.00,0,291.55,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36407,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947751,156883.00
01/31/2019 10:15,2,0.000,ALERT,211.70,296.36,59.996,1548947704,"201051344000633","174011545737251",0.00,-16.00,0,290.95,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36466,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548947753,156884.00
01/31/2019 10:15,2,0.000,ALERT,209.90,295.16,59.985,1548947704,"201051344000955","174011545737251",0.00,-15.00,0,292.46,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12560,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548947755,156885.00
01/31/2019 10:15,2,0.107,ALERT,211.03,295.76,59.996,1548947704,"201051344000648","174011545737251",32.05,-18.00,0,291.85,327.92,3.5,1.5,0.000,1195333.6,1195333.6,36361,0,0,0,L,1122011218,1,119.97,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947757,156886.00
01/31/2019 10:15,2,0.064,ALERT,211.48,296.36,60.049,1548947704,"201051344000645","174011545737251",32.64,-15.00,0,292.76,329.13,2.2,0.2,0.000,1199620.9,1199620.9,36336,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947758,156887.00
01/31/2019 10:15,2,0.166,ALERT,211.25,296.96,60.033,1548947704,"201051344000569","174011545737251",16.88,-16.00,0,291.55,345.36,2.8,0.8,0.000,1217070.8,1217070.8,4558,0,0,0,L,1122011218,1,119.97,121.33,0100,-18,0,0,0,0,0,0,3,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548947760,156888.00
01/31/2019 10:15,2,0.148,ALERT,211.48,296.06,60.033,1548947704,"179051228000119","174011545737251",32.70,-14.00,0,284.64,354.37,4.9,2.8,0.000,3674.3,3674.3,4610,0,0,0,L,46974696,1,120.42,121.78,0000,-18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548947762,156889.00
01/31/2019 10:30,2,0.100,ALERT,211.03,297.26,60.017,1548948604,"201051344000579","174011545737251",31.45,-15.00,0,294.26,313.20,3.2,1.1,0.000,1216435.4,1216435.4,4647,0,0,0,L,1122011218,1,120.42,120.88,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948606,156890.00
01/31/2019 10:30,2,0.000,ALERT,209.90,294.56,60.033,1548948604,"201051344001025","174011545737251",0.00,-17.00,0,292.46,297.87,0.0,0.0,0.000,1201114.4,1201114.4,12571,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948608,156891.00
01/31/2019 10:30,2,0.162,ALERT,210.35,295.46,60.038,1548948604,"201051344001093","174011545737251",31.39,-14.00,0,285.24,313.50,5.2,3.1,0.000,1193475.1,1193475.1,12556,0,0,0,L,1122011218,1,120.65,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948609,156892.00
01/31/2019 10:30,2,0.000,ALERT,211.03,296.66,60.028,1548948604,"201051344000458","174011545737251",0.00,-13.00,0,293.36,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4651,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548948611,156893.00
01/31/2019 10:30,2,0.125,ALERT,210.12,295.76,60.038,1548948604,"201051344000890","174011545737251",33.16,-14.00,0,293.36,327.92,4.2,2.2,0.000,1197549.9,1197549.9,12541,0,0,0,L,1122011218,1,120.88,119.75,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948613,156894.00
01/31/2019 10:30,2,0.000,ALERT,210.80,296.36,60.049,1548948604,"201051344000988","174011545737251",0.00,-16.00,0,291.25,298.47,0.0,0.0,0.000,937967.3,937967.3,4698,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948615,156895.00
01/31/2019 10:30,2,0.104,ACTIVE,210.57,296.36,60.006,1548948604,"201051344000582","174011545737251",31.73,-17.00,0,289.75,311.69,3.4,1.3,0.000,1177463.1,1177463.1,12504,0,0,0,L,1122011218,1,120.88,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548948617,156896.00
01/31/2019 10:30,2,0.000,ALERT,211.03,296.96,60.038,1548948604,"201051344000868","174011545737251",0.00,-19.00,0,294.26,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36390,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948619,156897.00
01/31/2019 10:30,2,0.121,ALERT,211.48,297.26,60.022,1548948604,"201051344000576","174011545737251",30.71,-17.00,0,293.96,299.07,3.8,1.8,0.000,1203171.1,1203171.1,8810,0,0,0,L,1122011218,1,120.65,120.88,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948620,156898.00
01/31/2019 10:30,2,0.000,ALERT,211.03,296.36,60.006,1548948604,"201051344001158","174011545737251",0.00,-17.00,0,293.06,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4674,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948622,156899.00
01/31/2019 10:30,2,0.143,ALERT,210.35,294.86,60.033,1548948604,"201051344000917","174011545737251",15.94,-13.00,0,287.35,332.13,2.3,0.3,0.000,1194367.5,1194367.5,12488,0,0,0,L,1122011218,1,120.65,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548948624,156900.00
01/31/2019 10:30,2,0.166,ALERT,210.35,294.86,60.054,1548948604,"201051344000417","174011545737251",31.53,-15.00,0,292.46,311.09,5.4,3.3,0.000,969185.2,969185.2,12595,0,0,0,L,1122011218,1,120.65,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948626,156901.00
01/31/2019 10:30,2,0.000,ALERT,210.35,295.16,60.028,1548948604,"201051344000685","174011545737251",0.00,-15.00,0,292.76,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12566,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948628,156902.00
01/31/2019 10:30,2,0.113,ALERT,210.12,294.56,60.028,1548948604,"201051344000651","174011545737251",30.75,-18.00,0,287.35,304.48,3.6,1.5,0.000,1192319.9,1192319.9,12559,0,0,0,L,1122011218,1,121.10,119.75,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948630,156903.00
01/31/2019 10:30,2,0.000,ALERT,210.57,296.96,60.043,1548948604,"201051344000594","174011545737251",0.00,-16.00,0,293.36,299.97,0.0,0.0,0.000,1207143.9,1207143.9,36373,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1548948631,156904.00
01/31/2019 10:30,2,0.000,ALERT,211.25,296.66,60.033,1548948604,"201051344000469","174011545737251",0.00,-18.00,0,292.76,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4663,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948633,156905.00
01/31/2019 10:30,2,0.000,ALERT,210.12,295.46,59.985,1548948604,"201051344000585","174011545737251",0.00,-15.00,0,292.46,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12602,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948635,156906.00
01/31/2019 10:30,2,0.074,ALERT,211.48,296.36,59.990,1548948604,"201051344000853","174011545737251",33.32,-16.00,0,289.45,333.03,2.5,0.5,0.000,1207340.0,1207340.0,4619,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948637,156907.00
01/31/2019 10:30,2,0.061,ALERT,210.35,313.50,60.028,1548948604,"201051344001145","174011545737251",29.34,-15.00,0,278.93,332.43,1.8,0.0,0.000,1206050.8,1206050.8,12533,0,0,0,L,1122011218,1,120.88,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948639,156908.00
01/31/2019 10:30,2,0.000,ALERT,210.12,295.16,60.075,1548948604,"201051344000438","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1199984.9,1199984.9,12567,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948640,156909.00
01/31/2019 10:30,2,0.043,ALERT,209.90,295.46,60.033,1548948604,"201051344001135","174011545737251",31.71,-16.00,0,292.76,317.10,1.4,0.0,0.000,1188139.9,1188139.9,12542,0,0,0,L,1122011218,1,120.42,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948642,156910.00
01/31/2019 10:30,2,0.045,ALERT,210.80,296.36,60.033,1548948604,"201051344000983","174011545737251",32.28,-15.00,0,289.45,319.81,1.5,0.0,0.000,1206867.1,1206867.1,4622,0,0,0,L,1122011218,1,120.42,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948644,156911.00
01/31/2019 10:30,2,0.000,ALERT,210.12,294.56,60.028,1548948604,"201051344001203","174011545737251",0.00,-17.00,0,292.76,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12571,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948646,156912.00
01/31/2019 10:30,2,0.160,ALERT,210.12,295.76,60.006,1548948604,"201051344001230","174011545737251",19.36,-15.00,0,293.06,325.82,3.2,1.1,0.000,1191545.0,1191545.0,12548,0,0,0,L,1122011218,1,120.88,119.75,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1548948648,156913.00
01/31/2019 10:30,2,0.041,ALERT,209.90,295.46,60.012,1548948604,"201051344000646","174011545737251",30.79,-16.00,0,292.46,302.07,1.3,0.0,0.000,1186160.5,1186160.5,12543,0,0,0,L,1122011218,1,120.88,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948650,156914.00
01/31/2019 10:30,2,0.000,ALERT,211.03,295.46,60.006,1548948604,"201051344000867","174011545737251",0.00,-14.00,0,292.76,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36409,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948651,156915.00
01/31/2019 10:30,2,0.000,ALERT,211.48,296.36,60.012,1548948604,"201051344000633","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36468,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548948653,156916.00
01/31/2019 10:30,2,0.000,ALERT,209.44,294.86,59.996,1548948604,"201051344000955","174011545737251",0.00,-15.00,0,293.36,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12562,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548948655,156917.00
01/31/2019 10:30,2,0.107,ALERT,211.03,295.76,60.059,1548948604,"201051344000648","174011545737251",32.10,-18.00,0,293.06,313.50,3.5,1.5,0.000,1195333.7,1195333.7,36363,0,0,0,L,1122011218,1,119.97,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1548948657,156918.00
01/31/2019 10:30,2,0.066,ALERT,211.03,296.36,60.028,1548948604,"201051344000645","174011545737251",32.74,-15.00,0,293.36,320.41,2.2,0.2,0.000,1199620.9,1199620.9,36338,0,0,0,L,1122011218,1,120.65,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948659,156919.00
01/31/2019 10:30,2,0.168,ALERT,210.80,296.96,60.012,1548948604,"201051344000569","174011545737251",17.49,-16.00,0,292.16,346.26,3.0,1.0,0.000,1217071.0,1217071.0,4560,0,0,0,L,1122011218,1,119.97,121.10,0002,-18,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1548948660,156920.00
01/31/2019 10:30,2,0.146,ALERT,211.25,295.76,60.006,1548948604,"179051228000119","174011545737251",32.84,-13.00,0,286.14,322.21,4.9,2.8,0.000,3674.9,3674.9,4612,0,0,0,L,46974696,1,120.42,121.55,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548948662,156921.00
01/31/2019 10:45,2,0.102,ALERT,211.25,297.26,59.975,1548949504,"201051344000579","174011545737251",33.18,-15.00,0,295.16,328.52,3.5,1.4,0.000,1216435.7,1216435.7,4649,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949507,156922.00
01/31/2019 10:45,2,0.000,ALERT,210.57,295.76,60.022,1548949504,"201051344001025","174011545737251",0.00,-17.00,0,293.06,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12573,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548949509,156923.00
01/31/2019 10:45,2,0.162,ALERT,210.57,296.96,59.980,1548949504,"201051344001093","174011545737251",33.04,-14.00,0,285.54,333.63,5.5,3.3,0.000,1193476.0,1193476.0,12558,0,0,0,L,1122011218,1,120.88,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949511,156924.00
01/31/2019 10:45,2,0.000,ALERT,211.03,296.36,60.022,1548949504,"201051344000458","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4653,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949512,156925.00
01/31/2019 10:45,2,0.182,ALERT,210.57,296.66,60.033,1548949504,"201051344000890","174011545737251",16.74,-13.00,0,293.66,328.82,3.1,1.1,0.000,1197550.3,1197550.3,12543,0,0,0,L,1122011218,1,121.10,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1548949514,156926.00
01/31/2019 10:45,2,0.000,ALERT,210.80,296.06,59.980,1548949504,"201051344000988","174011545737251",0.00,-15.00,0,291.55,298.17,0.0,0.0,0.000,937967.3,937967.3,4700,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949516,156927.00
01/31/2019 10:45,2,0.104,ALERT,211.25,297.87,59.959,1548949504,"201051344000582","174011545737251",33.20,-17.00,0,289.45,331.23,3.5,1.5,0.000,1177463.5,1177463.5,12506,0,0,0,L,1122011218,1,121.10,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949518,156928.00
01/31/2019 10:45,2,0.000,ALERT,211.03,297.26,60.038,1548949504,"201051344000868","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36392,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949520,156929.00
01/31/2019 10:45,2,0.121,ALERT,211.70,297.26,60.065,1548949504,"201051344000576","174011545737251",32.58,-16.00,0,294.26,322.51,4.0,2.0,0.000,1203171.6,1203171.6,8812,0,0,0,L,1122011218,1,120.65,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949522,156930.00
01/31/2019 10:45,2,0.000,ALERT,211.25,296.36,60.001,1548949504,"201051344001158","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4676,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949523,156931.00
01/31/2019 10:45,2,0.170,ACTIVE,211.03,296.36,59.996,1548949504,"201051344000917","174011545737251",22.01,-12.00,0,291.25,298.17,3.8,1.8,0.000,1194367.9,1194367.9,12490,0,0,0,L,1122011218,1,120.88,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548949524,156932.00
01/31/2019 10:45,2,0.176,ALERT,211.03,305.38,60.006,1548949504,"201051344000417","174011545737251",29.14,-15.00,0,292.16,323.72,5.1,3.0,0.000,969186.1,969186.1,12597,0,0,0,L,1122011218,1,120.88,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949526,156933.00
01/31/2019 10:45,2,0.000,ALERT,211.03,296.36,60.001,1548949504,"201051344000685","174011545737251",0.00,-14.00,0,293.06,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12568,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949528,156934.00
01/31/2019 10:45,2,0.111,ALERT,210.80,296.06,59.975,1548949504,"201051344000651","174011545737251",32.26,-18.00,0,286.74,326.72,3.7,1.7,0.000,1192320.3,1192320.3,12561,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949530,156935.00
01/31/2019 10:45,2,0.100,ALERT,210.80,310.79,60.038,1548949504,"201051344000594","174011545737251",28.77,-17.00,0,287.65,327.02,3.1,1.1,0.000,1207144.2,1207144.2,36375,0,0,0,L,1122011218,1,120.20,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949532,156936.00
01/31/2019 10:45,2,0.000,ALERT,211.25,296.66,60.028,1548949504,"201051344000469","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4665,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949533,156937.00
01/31/2019 10:45,2,0.000,ALERT,210.80,296.66,60.012,1548949504,"201051344000585","174011545737251",0.00,-14.00,0,292.76,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12604,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949535,156938.00
01/31/2019 10:45,2,0.074,ALERT,211.48,312.29,60.017,1548949504,"201051344000853","174011545737251",34.09,-16.00,0,289.15,350.77,2.6,0.6,0.000,1207340.2,1207340.2,4621,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949537,156939.00
01/31/2019 10:45,2,0.053,ALERT,211.03,296.96,59.969,1548949504,"201051344001145","174011545737251",33.81,-14.00,0,279.53,369.70,1.9,0.0,0.000,1206050.8,1206050.8,12535,0,0,0,L,1122011218,1,121.10,120.42,0100,-15,0,0,0,0,0,0,11,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949539,156940.00
01/31/2019 10:45,2,0.000,ALERT,210.80,296.36,59.996,1548949504,"201051344000438","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12569,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949541,156941.00
01/31/2019 10:45,2,0.043,ALERT,210.57,296.36,59.990,1548949504,"201051344001135","174011545737251",32.80,-15.00,0,293.66,324.62,1.4,0.0,0.000,1188139.9,1188139.9,12544,0,0,0,L,1122011218,1,120.88,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949543,156942.00
01/31/2019 10:45,2,0.049,ALERT,211.03,296.36,60.012,1548949504,"201051344000983","174011545737251",33.24,-15.00,0,290.35,331.53,1.7,0.0,0.000,1206867.1,1206867.1,4624,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949544,156943.00
01/31/2019 10:45,2,0.000,ALERT,210.80,296.06,60.012,1548949504,"201051344001203","174011545737251",0.00,-17.00,0,292.16,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12573,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548949546,156944.00
01/31/2019 10:45,2,0.062,ALERT,210.80,296.96,60.017,1548949504,"201051344001230","174011545737251",35.52,-14.00,0,293.66,346.86,2.3,0.3,0.000,1191545.4,1191545.4,12550,0,0,0,L,1122011218,1,121.10,120.20,0002,-17,0,0,0,0,0,0,103,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548949548,156945.00
01/31/2019 10:45,2,0.039,ALERT,210.57,296.66,60.028,1548949504,"201051344000646","174011545737251",32.20,-16.00,0,292.16,323.11,1.3,0.0,0.000,1186160.5,1186160.5,12545,0,0,0,L,1122011218,1,121.10,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949550,156946.00
01/31/2019 10:45,2,0.000,ALERT,211.25,295.76,60.006,1548949504,"201051344000867","174011545737251",0.00,-15.00,0,292.76,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36411,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949552,156947.00
01/31/2019 10:45,2,0.000,ALERT,211.70,296.36,60.012,1548949504,"201051344000633","174011545737251",0.00,-16.00,0,292.16,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36470,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548949553,156948.00
01/31/2019 10:45,2,0.000,ALERT,210.35,296.66,60.028,1548949504,"201051344000955","174011545737251",0.00,-14.00,0,292.76,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12564,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548949555,156949.00
01/31/2019 10:45,2,0.105,ALERT,211.03,295.46,60.033,1548949504,"201051344000648","174011545737251",32.94,-18.00,0,293.06,327.32,3.6,1.5,0.000,1195334.1,1195334.1,36365,0,0,0,L,1122011218,1,119.97,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949557,156950.00
01/31/2019 10:45,2,0.064,ALERT,211.48,296.36,60.070,1548949504,"201051344000645","174011545737251",33.44,-15.00,0,293.96,329.13,2.2,0.2,0.000,1199621.0,1199621.0,36340,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949559,156951.00
01/31/2019 10:45,2,0.178,ACTIVE,211.03,296.96,60.012,1548949504,"201051344000569","174011545737251",20.71,-15.00,0,294.56,299.37,3.8,1.7,0.000,1217071.4,1217071.4,4562,0,0,0,L,1122011218,1,119.97,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548949560,156952.00
01/31/2019 10:45,2,0.148,ALERT,211.48,297.26,60.022,1548949504,"179051228000119","174011545737251",33.62,-13.00,0,285.54,336.64,5.1,3.0,0.000,3675.7,3675.7,4614,0,0,0,L,46974696,1,120.42,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548949562,156953.00
01/31/2019 11:00,2,0.104,ALERT,210.80,296.96,59.953,1548950404,"201051344000579","174011545737251",30.75,-14.00,0,294.56,328.52,3.2,1.2,0.000,1216436.1,1216436.1,4651,0,0,0,L,1122011218,1,120.20,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950406,156954.00
01/31/2019 11:00,2,0.000,ALERT,210.35,295.46,60.001,1548950404,"201051344001025","174011545737251",0.00,-16.00,0,287.65,328.22,0.0,0.0,0.000,1201114.6,1201114.6,12575,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950408,156955.00
01/31/2019 11:00,2,0.162,ALERT,210.35,296.36,60.028,1548950404,"201051344001093","174011545737251",30.79,-13.00,0,286.74,348.66,5.1,3.0,0.000,1193476.7,1193476.7,12560,0,0,0,L,1122011218,1,120.65,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950410,156956.00
01/31/2019 11:00,2,0.000,ALERT,210.57,296.36,60.017,1548950404,"201051344000458","174011545737251",0.00,-13.00,0,293.66,316.20,0.0,0.0,0.000,1202734.2,1202734.2,4655,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950412,156957.00
01/31/2019 11:00,2,0.123,ALERT,210.35,296.66,60.033,1548950404,"201051344000890","174011545737251",32.68,-12.00,0,294.56,328.22,4.2,2.1,0.000,1197550.7,1197550.7,12545,0,0,0,L,1122011218,1,120.88,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1548950414,156958.00
01/31/2019 11:00,2,0.000,ALERT,210.57,295.76,59.969,1548950404,"201051344000988","174011545737251",0.00,-15.00,0,291.25,298.17,0.0,0.0,0.000,937967.3,937967.3,4702,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548950416,156959.00
01/31/2019 11:00,2,0.000,ALERT,211.03,297.26,60.012,1548950404,"201051344000582","174011545737251",0.00,-17.00,0,290.65,331.53,0.0,0.0,0.000,1177463.8,1177463.8,12508,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950417,156960.00
01/31/2019 11:00,2,0.000,ALERT,210.80,296.66,60.006,1548950404,"201051344000868","174011545737251",0.00,-15.00,0,290.35,331.53,0.0,0.0,0.000,1189460.8,1189460.8,36394,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950419,156961.00
01/31/2019 11:00,2,0.117,ALERT,211.25,296.66,60.006,1548950404,"201051344000576","174011545737251",29.98,-15.00,0,293.36,322.81,3.6,1.6,0.000,1203172.0,1203172.0,8814,0,0,0,L,1122011218,1,120.20,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950421,156962.00
01/31/2019 11:00,2,0.000,ALERT,210.80,295.76,59.980,1548950404,"201051344001158","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4678,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548950423,156963.00
01/31/2019 11:00,2,0.062,ALERT,210.80,295.76,60.012,1548950404,"201051344000917","174011545737251",33.72,-11.50,0,292.76,348.06,2.2,0.2,0.000,1194368.3,1194368.3,12491,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,32,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1548950425,156964.00
01/31/2019 11:00,2,0.162,ALERT,210.80,295.46,59.990,1548950404,"201051344000417","174011545737251",31.11,-14.00,0,291.25,324.62,5.2,3.1,0.000,969186.8,969186.8,12599,0,0,0,L,1122011218,1,120.65,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950427,156965.00
01/31/2019 11:00,2,0.000,ALERT,210.80,295.76,60.028,1548950404,"201051344000685","174011545737251",0.00,-14.00,0,286.14,328.52,0.0,0.0,0.000,1198602.8,1198602.8,12570,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950429,156966.00
01/31/2019 11:00,2,0.113,ALERT,210.80,295.46,60.054,1548950404,"201051344000651","174011545737251",30.36,-17.00,0,288.25,327.02,3.5,1.5,0.000,1192320.6,1192320.6,12563,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950430,156967.00
01/31/2019 11:00,2,0.000,ALERT,210.57,296.36,60.017,1548950404,"201051344000594","174011545737251",0.00,-15.00,0,287.05,332.43,0.0,0.0,0.000,1207144.4,1207144.4,36377,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950432,156968.00
01/31/2019 11:00,2,0.000,ALERT,211.03,296.36,60.012,1548950404,"201051344000469","174011545737251",0.00,-17.00,0,290.35,323.72,0.0,0.0,0.000,1191486.6,1191486.6,4667,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950434,156969.00
01/31/2019 11:00,2,0.000,ALERT,210.57,296.36,60.017,1548950404,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12606,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548950436,156970.00
01/31/2019 11:00,2,0.076,ALERT,211.48,296.06,60.006,1548950404,"201051344000853","174011545737251",32.86,-16.00,0,289.15,353.17,2.6,0.6,0.000,1207340.3,1207340.3,4623,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,38,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950438,156971.00
01/31/2019 11:00,2,0.053,ALERT,211.03,296.36,60.006,1548950404,"201051344001145","174011545737251",32.18,-13.00,0,281.64,373.01,1.8,0.0,0.000,1206050.8,1206050.8,12537,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,64,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950440,156972.00
01/31/2019 11:00,2,0.000,ALERT,210.80,296.36,59.985,1548950404,"201051344000438","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12571,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548950441,156973.00
01/31/2019 11:00,2,0.047,ALERT,210.12,296.36,59.990,1548950404,"201051344001135","174011545737251",31.45,-14.00,0,294.56,327.92,1.5,0.0,0.000,1188139.9,1188139.9,12546,0,0,0,L,1122011218,1,120.65,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950443,156974.00
01/31/2019 11:00,2,0.049,ALERT,210.80,296.06,60.022,1548950404,"201051344000983","174011545737251",31.79,-14.00,0,289.45,331.53,1.6,0.0,0.000,1206867.2,1206867.2,4626,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1548950445,156975.00
01/31/2019 11:00,2,0.000,ALERT,210.57,295.76,59.985,1548950404,"201051344001203","174011545737251",0.00,-16.00,0,289.45,328.82,0.0,0.0,0.000,1197087.5,1197087.5,12575,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950447,156976.00
01/31/2019 11:00,2,0.158,ALERT,210.57,296.36,60.028,1548950404,"201051344001230","174011545737251",18.41,-13.00,0,294.56,346.56,3.0,0.9,0.000,1191545.9,1191545.9,12552,0,0,0,L,1122011218,1,121.10,120.20,0002,-16,0,0,0,0,0,0,46,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548950449,156977.00
01/31/2019 11:00,2,0.041,ALERT,210.57,296.36,60.012,1548950404,"201051344000646","174011545737251",30.53,-15.00,0,291.85,324.02,1.3,0.0,0.000,1186160.5,1186160.5,12547,0,0,0,L,1122011218,1,121.10,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950450,156978.00
01/31/2019 11:00,2,0.000,ALERT,211.25,295.16,60.022,1548950404,"201051344000867","174011545737251",0.00,-15.00,0,293.06,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36413,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548950452,156979.00
01/31/2019 11:00,2,0.000,ALERT,211.70,295.76,60.001,1548950404,"201051344000633","174011545737251",0.00,-16.00,0,292.16,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36472,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548950454,156980.00
01/31/2019 11:00,2,0.000,ALERT,210.12,296.36,59.990,1548950404,"201051344000955","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12566,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548950456,156981.00
01/31/2019 11:00,2,0.000,ALERT,210.80,295.16,60.012,1548950404,"201051344000648","174011545737251",0.00,-17.00,0,292.46,327.32,0.0,0.0,0.000,1195334.4,1195334.4,36367,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950458,156982.00
01/31/2019 11:00,2,0.064,ALERT,211.48,296.06,60.012,1548950404,"201051344000645","174011545737251",32.05,-15.00,0,293.06,329.13,2.1,0.1,0.000,1199621.0,1199621.0,36342,0,0,0,L,1122011218,1,120.65,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950460,156983.00
01/31/2019 11:00,2,0.160,ALERT,211.03,296.66,60.017,1548950404,"201051344000569","174011545737251",13.30,-15.00,0,291.85,346.26,2.1,0.2,0.000,1217071.8,1217071.8,4563,0,0,0,L,1122011218,1,119.97,121.33,0002,-16,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548950461,156984.00
