ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 11:00,2,0.148,ALERT,211.25,295.46,60.017,1548950404,"179051228000119","174011545737251",32.07,-12.00,0,285.24,335.74,4.8,2.7,0.000,3676.3,3676.3,4616,0,0,0,L,46974696,1,120.42,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548950463,156985.00
01/31/2019 11:15,2,0.102,ALERT,210.80,296.66,59.990,1548951305,"201051344000579","174011545737251",31.03,-15.00,0,283.74,313.50,3.2,1.2,0.000,1216436.3,1216436.3,4653,0,0,0,L,1122011218,1,120.20,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951307,156986.00
01/31/2019 11:15,2,0.000,ALERT,210.12,295.46,60.012,1548951305,"201051344001025","174011545737251",0.00,-16.00,0,282.24,298.47,0.0,0.0,0.000,1201114.6,1201114.6,12577,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548951309,156987.00
01/31/2019 11:15,2,0.162,ALERT,210.35,296.06,60.022,1548951305,"201051344001093","174011545737251",30.93,-13.00,0,283.14,302.07,5.1,3.0,0.000,1193477.5,1193477.5,12562,0,0,0,L,1122011218,1,120.65,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951310,156988.00
01/31/2019 11:15,2,0.000,ALERT,210.80,296.06,60.065,1548951305,"201051344000458","174011545737251",0.00,-12.00,0,282.84,299.07,0.0,0.0,0.000,1202734.3,1202734.3,4657,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1548951312,156989.00
01/31/2019 11:15,2,0.123,ALERT,210.12,296.66,60.038,1548951305,"201051344000890","174011545737251",32.74,-13.00,0,283.44,324.92,4.1,2.0,0.000,1197551.2,1197551.2,12547,0,0,0,L,1122011218,1,120.88,119.75,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951314,156990.00
01/31/2019 11:15,2,0.000,ALERT,210.57,295.76,60.028,1548951305,"201051344000988","174011545737251",0.00,-15.00,0,281.03,297.87,0.0,0.0,0.000,937967.3,937967.3,4704,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951316,156991.00
01/31/2019 11:15,2,0.102,ALERT,210.80,297.26,60.033,1548951305,"201051344000582","174011545737251",31.25,-16.00,0,284.04,311.39,3.3,1.2,0.000,1177463.9,1177463.9,12510,0,0,0,L,1122011218,1,121.10,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548951318,156992.00
01/31/2019 11:15,2,0.000,ALERT,210.80,296.36,60.033,1548951305,"201051344000868","174011545737251",0.00,-15.00,0,283.44,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36396,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548951320,156993.00
01/31/2019 11:15,2,0.117,ALERT,211.25,296.36,60.022,1548951305,"201051344000576","174011545737251",29.84,-15.00,0,283.44,298.77,3.6,1.5,0.000,1203172.3,1203172.3,8816,0,0,0,L,1122011218,1,120.42,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951321,156994.00
01/31/2019 11:15,2,0.000,ALERT,211.03,296.06,60.022,1548951305,"201051344001158","174011545737251",0.00,-16.00,0,282.54,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4680,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951323,156995.00
01/31/2019 11:15,2,0.064,ALERT,210.57,308.09,60.017,1548951305,"201051344000917","174011545737251",33.66,-12.00,0,284.94,327.32,2.2,0.2,0.000,1194368.3,1194368.3,12493,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1548951325,156996.00
01/31/2019 11:15,2,0.164,ALERT,210.35,295.76,60.043,1548951305,"201051344000417","174011545737251",31.07,-14.00,0,282.54,311.09,5.2,3.1,0.000,969187.6,969187.6,12601,0,0,0,L,1122011218,1,120.65,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951327,156997.00
01/31/2019 11:15,2,0.000,ALERT,210.57,295.76,60.006,1548951305,"201051344000685","174011545737251",0.00,-14.00,0,282.84,298.17,0.0,0.0,0.000,1198602.8,1198602.8,12572,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951329,156998.00
01/31/2019 11:15,2,0.111,ALERT,210.35,295.46,60.038,1548951305,"201051344000651","174011545737251",30.26,-17.00,0,282.24,297.57,3.4,1.4,0.000,1192320.9,1192320.9,12565,0,0,0,L,1122011218,1,121.10,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951331,156999.00
01/31/2019 11:15,2,0.000,ALERT,210.57,296.66,60.038,1548951305,"201051344000594","174011545737251",0.00,-15.00,0,282.84,298.47,0.0,0.0,0.000,1207144.4,1207144.4,36379,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951332,157000.00
01/31/2019 11:15,2,0.000,ALERT,211.03,296.06,60.001,1548951305,"201051344000469","174011545737251",0.00,-17.00,0,282.24,298.17,0.0,0.0,0.000,1191486.6,1191486.6,4669,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951334,157001.00
01/31/2019 11:15,2,0.000,ALERT,210.35,296.36,60.028,1548951305,"201051344000585","174011545737251",0.00,-15.00,0,282.84,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12608,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951336,157002.00
01/31/2019 11:15,2,0.076,ALERT,211.25,295.76,60.049,1548951305,"201051344000853","174011545737251",32.70,-15.00,0,282.54,327.02,2.5,0.5,0.000,1207340.4,1207340.4,4625,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951338,157003.00
01/31/2019 11:15,2,0.053,ALERT,210.57,296.06,60.033,1548951305,"201051344001145","174011545737251",31.97,-13.00,0,280.43,321.61,1.8,0.0,0.000,1206050.8,1206050.8,12539,0,0,0,L,1122011218,1,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951340,157004.00
01/31/2019 11:15,2,0.000,ALERT,210.35,296.36,60.038,1548951305,"201051344000438","174011545737251",0.00,-15.00,0,283.14,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12573,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951341,157005.00
01/31/2019 11:15,2,0.045,ALERT,209.90,296.36,60.022,1548951305,"201051344001135","174011545737251",31.27,-14.00,0,283.14,313.50,1.4,0.0,0.000,1188139.9,1188139.9,12548,0,0,0,L,1122011218,1,120.65,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951343,157006.00
01/31/2019 11:15,2,0.049,ALERT,210.80,295.76,60.086,1548951305,"201051344000983","174011545737251",31.49,-15.00,0,282.84,313.20,1.6,0.0,0.000,1206867.2,1206867.2,4628,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951345,157007.00
01/31/2019 11:15,2,0.000,ALERT,210.12,295.46,60.038,1548951305,"201051344001203","174011545737251",0.00,-16.00,0,282.54,299.67,0.0,0.0,0.000,1197087.5,1197087.5,12577,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951347,157008.00
01/31/2019 11:15,2,0.148,ACTIVE,210.35,296.66,60.033,1548951305,"201051344001230","174011545737251",16.14,-13.00,0,283.44,298.47,2.5,0.4,0.000,1191546.0,1191546.0,12554,0,0,0,L,1122011218,1,120.88,119.97,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548951348,157009.00
01/31/2019 11:15,2,0.041,ALERT,210.12,296.06,60.033,1548951305,"201051344000646","174011545737251",30.14,-15.00,0,282.84,300.87,1.3,0.0,0.000,1186160.5,1186160.5,12549,0,0,0,L,1122011218,1,121.10,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951350,157010.00
01/31/2019 11:15,2,0.000,ALERT,211.03,294.86,59.985,1548951305,"201051344000867","174011545737251",0.00,-15.00,0,282.24,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36415,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951352,157011.00
01/31/2019 11:15,2,0.000,ALERT,211.70,295.76,60.049,1548951305,"201051344000633","174011545737251",0.00,-16.00,0,281.33,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36474,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548951354,157012.00
01/31/2019 11:15,2,0.000,ALERT,209.90,296.06,59.985,1548951305,"201051344000955","174011545737251",0.00,-14.00,0,282.84,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12568,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548951355,157013.00
01/31/2019 11:15,2,0.000,ALERT,210.80,294.86,60.065,1548951305,"201051344000648","174011545737251",0.00,-17.00,0,281.64,303.88,0.0,0.0,0.000,1195334.5,1195334.5,36369,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1548951357,157014.00
01/31/2019 11:15,2,0.066,ALERT,211.03,295.76,60.038,1548951305,"201051344000645","174011545737251",31.59,-14.00,0,282.54,314.10,2.1,0.1,0.000,1199621.1,1199621.1,36344,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951359,157015.00
01/31/2019 11:15,2,0.094,ALERT,210.80,296.36,60.043,1548951305,"201051344000569","174011545737251",33.93,-14.00,0,283.44,346.26,3.3,1.2,0.000,1217072.1,1217072.1,4565,0,0,0,L,1122011218,1,119.75,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951361,157016.00
01/31/2019 11:15,2,0.148,ALERT,211.25,295.16,60.022,1548951305,"179051228000119","174011545737251",31.59,-12.00,0,276.22,321.91,4.8,2.7,0.000,3677.0,3677.0,4618,0,0,0,L,46974696,1,120.42,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548951363,157017.00
01/31/2019 11:30,2,0.104,ALERT,211.25,297.26,60.049,1548952204,"201051344000579","174011545737251",32.14,-15.00,0,294.56,318.91,3.4,1.3,0.000,1216436.7,1216436.7,4655,0,0,0,L,1122011218,1,120.20,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952206,157018.00
01/31/2019 11:30,2,0.084,ALERT,210.80,296.36,60.059,1548952204,"201051344001025","174011545737251",31.33,-16.00,0,288.25,303.58,2.7,0.7,0.000,1201114.6,1201114.6,12579,0,0,0,L,1122011218,1,120.88,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548952208,157019.00
01/31/2019 11:30,2,0.162,ALERT,211.03,296.96,60.070,1548952204,"201051344001093","174011545737251",32.07,-13.00,0,286.44,320.11,5.3,3.2,0.000,1193478.2,1193478.2,12564,0,0,0,L,1122011218,1,121.10,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952210,157020.00
01/31/2019 11:30,2,0.117,ALERT,211.03,296.66,60.038,1548952204,"201051344000458","174011545737251",31.53,-12.00,0,293.66,309.59,3.7,1.7,0.000,1202734.5,1202734.5,4659,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952212,157021.00
01/31/2019 11:30,2,0.125,ALERT,210.80,297.26,60.049,1548952204,"201051344000890","174011545737251",33.46,-13.00,0,294.56,328.52,4.3,2.2,0.000,1197551.7,1197551.7,12549,0,0,0,L,1122011218,1,121.33,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952213,157022.00
01/31/2019 11:30,2,0.000,ALERT,210.80,296.36,60.033,1548952204,"201051344000988","174011545737251",0.00,-15.00,0,291.25,297.57,0.0,0.0,0.000,937967.3,937967.3,4706,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548952215,157023.00
01/31/2019 11:30,2,0.104,ALERT,211.48,297.87,60.017,1548952204,"201051344000582","174011545737251",32.22,-17.00,0,290.95,319.21,3.4,1.3,0.000,1177464.2,1177464.2,12512,0,0,0,L,1122011218,1,121.33,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952217,157024.00
01/31/2019 11:30,2,0.064,ALERT,211.03,297.26,60.038,1548952204,"201051344000868","174011545737251",31.35,-16.00,0,291.25,311.39,2.1,0.1,0.000,1189460.8,1189460.8,36398,0,0,0,L,1122011218,1,119.97,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548952219,157025.00
01/31/2019 11:30,2,0.121,ALERT,211.70,296.96,60.028,1548952204,"201051344000576","174011545737251",28.92,-16.00,0,293.66,298.47,3.6,1.5,0.000,1203172.7,1203172.7,8818,0,0,0,L,1122011218,1,120.42,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952221,157026.00
01/31/2019 11:30,2,0.000,ALERT,211.25,296.66,60.049,1548952204,"201051344001158","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4682,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548952223,157027.00
01/31/2019 11:30,2,0.154,ALERT,211.25,296.96,60.038,1548952204,"201051344000917","174011545737251",18.94,-12.00,0,292.76,327.62,3.0,1.0,0.000,1194368.4,1194368.4,12495,0,0,0,L,1122011218,1,121.10,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548952224,157028.00
01/31/2019 11:30,2,0.162,ALERT,211.25,296.36,60.028,1548952204,"201051344000417","174011545737251",32.14,-15.00,0,290.05,319.21,5.3,3.2,0.000,969188.3,969188.3,12603,0,0,0,L,1122011218,1,121.10,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952226,157029.00
01/31/2019 11:30,2,0.098,ALERT,211.03,296.36,60.049,1548952204,"201051344000685","174011545737251",30.65,-14.00,0,293.66,298.47,3.1,1.1,0.000,1198602.9,1198602.9,12574,0,0,0,L,1122011218,1,121.78,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1548952228,157030.00
01/31/2019 11:30,2,0.107,ALERT,211.03,296.36,60.070,1548952204,"201051344000651","174011545737251",31.53,-17.00,0,288.55,310.49,3.5,1.5,0.000,1192321.2,1192321.2,12567,0,0,0,L,1122011218,1,121.55,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952230,157031.00
01/31/2019 11:30,2,0.096,ALERT,210.57,296.66,60.033,1548952204,"201051344000594","174011545737251",31.35,-16.00,0,288.85,298.77,3.1,1.1,0.000,1207144.4,1207144.4,36381,0,0,0,L,1122011218,1,119.97,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1548952232,157032.00
01/31/2019 11:30,2,0.117,ALERT,211.48,296.96,60.033,1548952204,"201051344000469","174011545737251",31.05,-17.00,0,292.46,298.77,3.7,1.7,0.000,1191486.6,1191486.6,4671,0,0,0,L,1122011218,1,119.75,122.01,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1548952234,157033.00
01/31/2019 11:30,2,0.000,ALERT,211.03,296.96,60.043,1548952204,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12610,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548952235,157034.00
01/31/2019 11:30,2,0.078,ALERT,211.70,296.66,60.028,1548952204,"201051344000853","174011545737251",33.54,-15.00,0,288.55,332.43,2.7,0.7,0.000,1207340.6,1207340.6,4627,0,0,0,L,1122011218,1,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952237,157035.00
01/31/2019 11:30,2,0.053,ALERT,211.25,296.96,60.028,1548952204,"201051344001145","174011545737251",33.12,-14.00,0,280.43,330.93,1.8,0.0,0.000,1206050.8,1206050.8,12541,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952239,157036.00
01/31/2019 11:30,2,0.000,ALERT,211.03,296.66,60.012,1548952204,"201051344000438","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12575,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548952241,157037.00
01/31/2019 11:30,2,0.041,ALERT,210.57,296.96,60.054,1548952204,"201051344001135","174011545737251",32.46,-15.00,0,294.26,319.51,1.4,0.0,0.000,1188139.9,1188139.9,12550,0,0,0,L,1122011218,1,120.88,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952243,157038.00
01/31/2019 11:30,2,0.051,ALERT,211.03,296.36,60.017,1548952204,"201051344000983","174011545737251",32.66,-14.00,0,289.75,326.12,1.7,0.0,0.000,1206867.2,1206867.2,4630,0,0,0,L,1122011218,1,120.20,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952245,157039.00
01/31/2019 11:30,2,0.072,ALERT,210.80,296.06,60.049,1548952204,"201051344001203","174011545737251",30.77,-16.00,0,293.66,299.97,2.3,0.3,0.000,1197087.5,1197087.5,12579,0,0,0,L,1122011218,1,121.55,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1548952247,157040.00
01/31/2019 11:30,2,0.168,ACTIVE,210.80,296.96,60.033,1548952204,"201051344001230","174011545737251",20.87,-14.00,0,294.56,298.77,3.6,1.5,0.000,1191546.3,1191546.3,12555,0,0,0,L,1122011218,1,121.33,120.20,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548952248,157041.00
01/31/2019 11:30,2,0.041,ALERT,210.80,296.66,60.017,1548952204,"201051344000646","174011545737251",31.73,-16.00,0,291.55,311.09,1.4,0.0,0.000,1186160.5,1186160.5,12551,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952250,157042.00
01/31/2019 11:30,2,0.000,ALERT,211.25,295.46,60.038,1548952204,"201051344000867","174011545737251",0.00,-14.00,0,292.16,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36417,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548952252,157043.00
01/31/2019 11:30,2,0.000,ALERT,211.93,296.36,60.086,1548952204,"201051344000633","174011545737251",0.00,-16.00,0,291.55,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36476,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548952253,157044.00
01/31/2019 11:30,2,0.000,ALERT,210.57,296.66,60.038,1548952204,"201051344000955","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12570,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548952255,157045.00
01/31/2019 11:30,2,0.107,ALERT,211.25,295.76,60.049,1548952204,"201051344000648","174011545737251",32.14,-17.00,0,292.46,319.21,3.5,1.5,0.000,1195334.7,1195334.7,36371,0,0,0,L,1122011218,1,119.75,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952257,157046.00
01/31/2019 11:30,2,0.066,ALERT,211.48,296.36,60.028,1548952204,"201051344000645","174011545737251",32.68,-15.00,0,290.95,326.42,2.2,0.2,0.000,1199621.1,1199621.1,36346,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952259,157047.00
01/31/2019 11:30,2,0.166,ALERT,211.25,297.26,59.996,1548952204,"201051344000569","174011545737251",17.97,-14.00,0,291.85,345.96,3.0,1.0,0.000,1217072.2,1217072.2,4567,0,0,0,L,1122011218,1,119.75,121.78,0002,-17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548952261,157048.00
01/31/2019 11:30,2,0.146,ALERT,211.70,296.06,60.065,1548952204,"179051228000119","174011545737251",32.84,-12.00,0,284.64,328.22,4.9,2.8,0.000,3677.7,3677.7,4620,0,0,0,L,46974696,1,120.42,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548952262,157049.00
01/31/2019 11:45,2,0.104,ALERT,210.80,296.66,60.033,1548953104,"201051344000579","174011545737251",32.52,-14.00,0,295.16,328.82,3.5,1.4,0.000,1216437.0,1216437.0,4657,0,0,0,L,1122011218,1,120.42,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953106,157050.00
01/31/2019 11:45,2,0.084,ALERT,210.57,296.06,60.028,1548953104,"201051344001025","174011545737251",31.61,-15.00,0,287.65,328.82,2.7,0.7,0.000,1201114.8,1201114.8,12581,0,0,0,L,1122011218,1,120.42,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953108,157051.00
01/31/2019 11:45,2,0.162,ALERT,210.57,296.66,60.043,1548953104,"201051344001093","174011545737251",32.40,-13.00,0,286.44,348.66,5.3,3.2,0.000,1193479.1,1193479.1,12566,0,0,0,L,1122011218,1,120.65,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953110,157052.00
01/31/2019 11:45,2,0.113,ALERT,210.80,296.36,60.033,1548953104,"201051344000458","174011545737251",31.89,-12.00,0,294.26,315.90,3.7,1.6,0.000,1202734.9,1202734.9,4661,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953112,157053.00
01/31/2019 11:45,2,0.123,ALERT,210.57,313.20,60.043,1548953104,"201051344000890","174011545737251",33.68,-13.00,0,295.16,328.82,4.2,2.1,0.000,1197552.1,1197552.1,12551,0,0,0,L,1122011218,1,120.88,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1548953114,157054.00
01/31/2019 11:45,2,0.000,ALERT,210.57,295.76,60.033,1548953104,"201051344000988","174011545737251",0.00,-15.00,0,291.85,298.47,0.0,0.0,0.000,937967.3,937967.3,4708,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548953115,157055.00
01/31/2019 11:45,2,0.104,ALERT,211.25,297.87,60.038,1548953104,"201051344000582","174011545737251",32.50,-16.00,0,290.95,331.53,3.4,1.4,0.000,1177464.6,1177464.6,12514,0,0,0,L,1122011218,1,120.88,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953117,157056.00
01/31/2019 11:45,2,0.068,ALERT,210.80,296.36,60.054,1548953104,"201051344000868","174011545737251",31.77,-16.00,0,289.75,330.93,2.2,0.2,0.000,1189460.8,1189460.8,36400,0,0,0,L,1122011218,1,120.20,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953119,157057.00
01/31/2019 11:45,2,0.119,ALERT,211.48,296.66,60.075,1548953104,"201051344000576","174011545737251",31.69,-15.00,0,293.06,323.41,3.8,1.8,0.000,1203173.1,1203173.1,8820,0,0,0,L,1122011218,1,120.65,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953121,157058.00
01/31/2019 11:45,2,0.000,ALERT,211.03,295.76,60.043,1548953104,"201051344001158","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4684,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548953123,157059.00
01/31/2019 11:45,2,0.162,ALERT,211.03,296.36,60.038,1548953104,"201051344000917","174011545737251",20.54,-11.50,0,293.06,343.85,3.4,1.3,0.000,1194368.8,1194368.8,12497,0,0,0,L,1122011218,1,120.88,120.88,0002,-15,0,0,0,0,0,0,18,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548953124,157060.00
01/31/2019 11:45,2,0.164,ALERT,211.03,296.36,60.038,1548953104,"201051344000417","174011545737251",32.40,-14.00,0,289.45,326.12,5.4,3.3,0.000,969189.1,969189.1,12605,0,0,0,L,1122011218,1,120.65,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953126,157061.00
01/31/2019 11:45,2,0.100,ALERT,211.03,296.66,59.990,1548953104,"201051344000685","174011545737251",31.01,-14.00,0,286.44,325.52,3.1,1.1,0.000,1198603.1,1198603.1,12576,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953128,157062.00
01/31/2019 11:45,2,0.109,ALERT,210.80,296.06,60.054,1548953104,"201051344000651","174011545737251",31.79,-17.00,0,288.55,326.72,3.5,1.5,0.000,1192321.5,1192321.5,12569,0,0,0,L,1122011218,1,121.10,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953130,157063.00
01/31/2019 11:45,2,0.098,ALERT,210.35,296.36,60.054,1548953104,"201051344000594","174011545737251",31.67,-16.00,0,287.35,327.02,3.1,1.1,0.000,1207144.7,1207144.7,36383,0,0,0,L,1122011218,1,120.20,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953132,157064.00
01/31/2019 11:45,2,0.117,ALERT,210.80,295.76,60.038,1548953104,"201051344000469","174011545737251",31.39,-17.00,0,289.75,324.92,3.8,1.7,0.000,1191487.1,1191487.1,4673,0,0,0,L,1122011218,1,119.97,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953134,157065.00
01/31/2019 11:45,2,0.000,ALERT,210.80,296.96,60.075,1548953104,"201051344000585","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12612,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548953136,157066.00
01/31/2019 11:45,2,0.074,ALERT,211.48,295.76,60.043,1548953104,"201051344000853","174011545737251",33.73,-15.00,0,289.15,350.47,2.6,0.6,0.000,1207340.7,1207340.7,4629,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953137,157067.00
01/31/2019 11:45,2,0.053,ALERT,211.25,296.96,60.033,1548953104,"201051344001145","174011545737251",33.34,-13.00,0,280.43,372.11,1.8,0.0,0.000,1206050.8,1206050.8,12543,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,61,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953139,157068.00
01/31/2019 11:45,2,0.000,ALERT,210.80,296.96,60.049,1548953104,"201051344000438","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12577,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548953141,157069.00
01/31/2019 11:45,2,0.047,ALERT,210.35,296.96,60.028,1548953104,"201051344001135","174011545737251",32.66,-14.00,0,294.86,328.52,1.6,0.0,0.000,1188139.9,1188139.9,12552,0,0,0,L,1122011218,1,120.65,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953143,157070.00
01/31/2019 11:45,2,0.053,ALERT,210.80,296.36,60.065,1548953104,"201051344000983","174011545737251",32.98,-13.00,0,290.05,330.63,1.8,0.0,0.000,1206867.2,1206867.2,4632,0,0,0,L,1122011218,1,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1548953145,157071.00
01/31/2019 11:45,2,0.074,ALERT,210.80,296.36,60.017,1548953104,"201051344001203","174011545737251",31.11,-16.00,0,289.75,328.22,2.4,0.3,0.000,1197087.6,1197087.6,12581,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953147,157072.00
01/31/2019 11:45,2,0.176,ALERT,210.57,297.26,60.038,1548953104,"201051344001230","174011545737251",21.73,-13.00,0,295.16,344.15,3.9,1.8,0.000,1191546.7,1191546.7,12556,0,0,0,L,1122011218,1,121.10,120.20,0002,-16,0,0,0,0,0,0,121,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548953149,157073.00
01/31/2019 11:45,2,0.041,ALERT,210.57,298.17,60.028,1548953104,"201051344000646","174011545737251",32.03,-15.00,0,290.35,324.62,1.4,0.0,0.000,1186160.5,1186160.5,12553,0,0,0,L,1122011218,1,120.88,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953151,157074.00
01/31/2019 11:45,2,0.000,ALERT,211.03,295.16,60.049,1548953104,"201051344000867","174011545737251",0.00,-14.00,0,292.76,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36419,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548953152,157075.00
01/31/2019 11:45,2,0.000,ALERT,211.70,296.06,60.070,1548953104,"201051344000633","174011545737251",0.00,-16.00,0,292.16,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36478,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548953154,157076.00
01/31/2019 11:45,2,0.000,ALERT,210.35,296.66,60.033,1548953104,"201051344000955","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12572,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548953156,157077.00
01/31/2019 11:45,2,0.107,ALERT,211.03,295.46,60.038,1548953104,"201051344000648","174011545737251",32.58,-17.00,0,293.06,327.92,3.6,1.5,0.000,1195335.1,1195335.1,36373,0,0,0,L,1122011218,1,119.97,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953158,157078.00
01/31/2019 11:45,2,0.064,ALERT,211.25,296.06,60.043,1548953104,"201051344000645","174011545737251",33.08,-14.00,0,289.45,333.63,2.2,0.2,0.000,1199621.2,1199621.2,36348,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953160,157079.00
01/31/2019 11:45,2,0.178,ACTIVE,210.80,296.66,60.038,1548953104,"201051344000569","174011545737251",20.00,-14.00,0,294.86,299.37,3.6,1.5,0.000,1217072.6,1217072.6,4569,0,0,0,L,1122011218,1,119.97,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548953161,157080.00
01/31/2019 11:45,2,0.148,ALERT,211.25,295.76,60.043,1548953104,"179051228000119","174011545737251",33.34,-12.00,0,285.24,333.93,5.0,2.9,0.000,3678.4,3678.4,4622,0,0,0,L,46974696,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548953162,157081.00
01/31/2019 12:00,2,0.180,ALERT,211.48,298.17,60.012,1548954004,"201051344000579","174011545737251",13.34,-14.00,0,294.26,329.13,2.4,0.4,0.000,1216437.3,1216437.3,4659,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954006,157082.00
01/31/2019 12:00,2,0.084,ALERT,211.03,296.66,60.006,1548954004,"201051344001025","174011545737251",33.02,-15.00,0,287.95,328.52,2.9,0.8,0.000,1201115.0,1201115.0,12583,0,0,0,L,1122011218,1,120.88,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954008,157083.00
01/31/2019 12:00,2,0.234,ALERT,211.25,297.26,60.017,1548954004,"201051344001093","174011545737251",14.23,-12.00,0,287.35,333.93,3.4,1.3,0.000,1193479.8,1193479.8,12568,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954010,157084.00
01/31/2019 12:00,2,0.115,ALERT,211.48,297.57,60.012,1548954004,"201051344000458","174011545737251",33.32,-11.50,0,293.66,316.80,3.9,1.8,0.000,1202735.4,1202735.4,4663,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954012,157085.00
01/31/2019 12:00,2,0.201,ALERT,211.03,297.87,60.017,1548954004,"201051344000890","174011545737251",21.67,-13.00,0,294.86,328.52,4.4,2.4,0.000,1197552.6,1197552.6,12553,0,0,0,L,1122011218,1,121.33,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548954014,157086.00
01/31/2019 12:00,2,0.000,ALERT,211.48,296.96,60.017,1548954004,"201051344000988","174011545737251",0.00,-15.00,0,291.25,298.17,0.0,0.0,0.000,937967.3,937967.3,4710,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548954015,157087.00
01/31/2019 12:00,2,0.178,ALERT,211.70,298.47,60.012,1548954004,"201051344000582","174011545737251",12.82,-16.00,0,290.65,331.83,2.3,0.3,0.000,1177464.9,1177464.9,12516,0,0,0,L,1122011218,1,121.33,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954017,157088.00
01/31/2019 12:00,2,0.066,ALERT,211.48,298.17,60.022,1548954004,"201051344000868","174011545737251",33.34,-16.00,0,290.35,330.93,2.3,0.3,0.000,1189460.9,1189460.9,36402,0,0,0,L,1122011218,1,120.65,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954019,157089.00
01/31/2019 12:00,2,0.188,ALERT,212.16,298.17,60.038,1548954004,"201051344000576","174011545737251",16.34,-15.00,0,293.06,324.02,3.1,1.1,0.000,1203173.5,1203173.5,8822,0,0,0,L,1122011218,1,120.88,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954021,157090.00
01/31/2019 12:00,2,0.000,ALERT,211.70,297.57,60.017,1548954004,"201051344001158","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4686,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548954023,157091.00
01/31/2019 12:00,2,0.184,ALERT,211.48,335.44,60.017,1548954004,"201051344000917","174011545737251",26.40,-11.50,0,293.36,343.55,4.9,2.8,0.000,1194369.4,1194369.4,12499,0,0,0,L,1122011218,1,121.33,121.10,0002,-14,0,0,0,0,0,0,15,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954025,157092.00
01/31/2019 12:00,2,0.246,ALERT,211.48,296.96,60.006,1548954004,"201051344000417","174011545737251",19.76,-15.00,0,289.45,326.72,4.9,2.8,0.000,969189.7,969189.7,12607,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1548954026,157093.00
01/31/2019 12:00,2,0.100,ALERT,211.48,297.26,60.022,1548954004,"201051344000685","174011545737251",32.90,-14.00,0,286.74,319.51,3.4,1.3,0.000,1198603.4,1198603.4,12578,0,0,0,L,1122011218,1,122.01,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954028,157094.00
01/31/2019 12:00,2,0.199,ALERT,211.25,296.66,60.006,1548954004,"201051344000651","174011545737251",15.78,-17.00,0,288.55,327.02,3.2,1.2,0.000,1192321.9,1192321.9,12571,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954030,157095.00
01/31/2019 12:00,2,0.096,ALERT,211.25,297.87,60.028,1548954004,"201051344000594","174011545737251",33.56,-16.00,0,287.65,332.43,3.3,1.2,0.000,1207145.0,1207145.0,36385,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954032,157096.00
01/31/2019 12:00,2,0.117,ALERT,211.93,297.87,60.006,1548954004,"201051344000469","174011545737251",33.34,-17.00,0,288.55,325.82,4.0,2.0,0.000,1191487.5,1191487.5,4675,0,0,0,L,1122011218,1,120.42,122.01,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954034,157097.00
01/31/2019 12:00,2,0.000,ALERT,211.48,297.87,60.043,1548954004,"201051344000585","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1206996.1,1206996.1,12614,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548954036,157098.00
01/31/2019 12:00,2,0.170,ALERT,212.38,297.57,59.996,1548954004,"201051344000853","174011545737251",20.18,-15.00,0,288.85,350.77,3.5,1.5,0.000,1207340.9,1207340.9,4631,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,7,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1548954038,157099.00
01/31/2019 12:00,2,0.129,ALERT,211.70,297.87,59.953,1548954004,"201051344001145","174011545737251",19.48,-13.00,0,283.14,364.29,2.5,0.5,0.000,1206050.8,1206050.8,12545,0,0,0,L,1122011218,1,121.33,120.88,0002,-13,0,0,0,0,0,0,71,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1548954039,157100.00
01/31/2019 12:00,2,0.000,ALERT,211.48,297.57,59.996,1548954004,"201051344000438","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12579,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548954041,157101.00
01/31/2019 12:00,2,0.129,ALERT,211.03,297.87,59.969,1548954004,"201051344001135","174011545737251",20.10,-14.00,0,294.86,329.13,2.6,0.6,0.000,1188139.9,1188139.9,12554,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954043,157102.00
01/31/2019 12:00,2,0.148,ALERT,211.70,297.87,59.985,1548954004,"201051344000983","174011545737251",23.02,-14.00,0,290.65,331.53,3.5,1.5,0.000,1206867.3,1206867.3,4634,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1548954045,157103.00
01/31/2019 12:00,2,0.156,ALERT,211.48,297.26,59.985,1548954004,"201051344001203","174011545737251",16.48,-16.00,0,290.05,327.92,2.6,0.6,0.000,1197087.6,1197087.6,12583,0,0,0,L,1122011218,1,121.78,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954047,157104.00
01/31/2019 12:00,2,0.268,ALERT,211.48,333.63,59.996,1548954004,"201051344001230","174011545737251",24.29,-13.00,0,295.46,359.48,6.6,4.4,0.009,1191547.3,1191547.3,12558,0,0,0,L,1122011218,1,121.55,120.42,0002,-15,0,0,0,0,0,0,60,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954048,157105.00
01/31/2019 12:00,2,0.150,ALERT,211.25,297.87,59.990,1548954004,"201051344000646","174011545737251",20.99,-15.00,0,290.95,325.82,3.2,1.2,0.000,1186160.6,1186160.6,12555,0,0,0,L,1122011218,1,121.55,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548954050,157106.00
01/31/2019 12:00,2,0.000,ALERT,211.93,296.66,59.948,1548954004,"201051344000867","174011545737251",0.00,-14.00,0,292.76,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36421,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548954052,157107.00
01/31/2019 12:00,2,0.000,ALERT,212.38,297.26,59.985,1548954004,"201051344000633","174011545737251",0.00,-15.00,0,291.85,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36480,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548954054,157108.00
01/31/2019 12:00,2,0.105,ALERT,210.80,297.26,59.990,1548954004,"201051344000955","174011545737251",33.58,-14.00,0,289.15,326.42,3.6,1.6,0.000,1205220.8,1205220.8,12574,0,0,0,L,1122011218,1,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1548954056,157109.00
01/31/2019 12:00,2,0.205,ALERT,211.70,296.96,59.990,1548954004,"201051344000648","174011545737251",21.15,-17.00,0,292.76,327.92,4.4,2.4,0.000,1195335.5,1195335.5,36375,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954058,157110.00
01/31/2019 12:00,2,0.178,ALERT,212.16,297.87,59.985,1548954004,"201051344000645","174011545737251",23.80,-14.00,0,289.15,347.46,4.3,2.2,0.000,1199621.3,1199621.3,36350,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1548954059,157111.00
01/31/2019 12:00,2,0.250,ACTIVE,211.93,348.36,59.959,1548954004,"201051344000569","174011545737251",25.07,-14.00,0,294.26,358.28,6.3,4.2,0.000,1217073.2,1217073.2,4570,0,0,0,L,1122011218,1,120.42,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954060,157112.00
01/31/2019 12:00,2,0.285,ALERT,212.16,297.26,59.938,1548954004,"179051228000119","174011545737251",24.43,-12.00,0,285.24,333.63,7.1,4.9,0.000,3679.0,3679.0,4624,0,0,0,L,46974696,1,120.88,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954062,157113.00
01/31/2019 12:15,2,0.195,ALERT,211.93,298.77,59.985,1548954905,"201051344000579","174011545737251",19.84,-13.00,0,296.36,327.62,4.0,1.9,0.000,1216437.7,1216437.7,4661,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548954907,157114.00
01/31/2019 12:15,2,0.156,ALERT,211.25,296.96,59.996,1548954905,"201051344001025","174011545737251",20.22,-15.00,0,288.85,328.52,3.2,1.2,0.000,1201115.2,1201115.2,12585,0,0,0,L,1122011218,1,121.10,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1548954909,157115.00
01/31/2019 12:15,2,0.248,ACTIVE,211.25,297.57,59.996,1548954905,"201051344001093","174011545737251",21.13,-12.00,0,295.16,299.37,5.3,3.2,0.000,1193480.5,1193480.5,12570,0,0,0,L,1122011218,1,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954910,157116.00
01/31/2019 12:15,2,0.191,ALERT,211.70,297.87,60.006,1548954905,"201051344000458","174011545737251",21.29,-11.50,0,295.16,317.40,4.2,2.1,0.000,1202735.8,1202735.8,4665,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548954912,157117.00
01/31/2019 12:15,2,0.223,ALERT,211.48,345.36,60.001,1548954905,"201051344000890","174011545737251",27.83,-11.50,0,295.76,356.18,6.3,4.1,0.000,1197553.4,1197553.4,12555,0,0,0,L,1122011218,1,121.55,120.20,0002,-12,0,0,0,0,0,0,21,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954913,157118.00
01/31/2019 12:15,2,0.078,ALERT,211.48,297.57,59.990,1548954905,"201051344000988","174011545737251",33.38,-14.00,0,284.34,358.28,2.7,0.7,0.000,937967.5,937967.5,4712,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954915,157119.00
01/31/2019 12:15,2,0.193,ALERT,211.93,299.07,59.996,1548954905,"201051344000582","174011545737251",21.53,-16.00,0,292.16,331.53,4.2,2.2,0.000,1177465.3,1177465.3,12518,0,0,0,L,1122011218,1,121.55,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548954917,157120.00
01/31/2019 12:15,2,0.141,ALERT,211.70,298.47,59.959,1548954905,"201051344000868","174011545737251",16.02,-14.00,0,292.16,331.83,2.3,0.3,0.000,1189461.0,1189461.0,36404,0,0,0,L,1122011218,1,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1548954919,157121.00
01/31/2019 12:15,2,0.213,ACTIVE,212.38,298.47,59.990,1548954905,"201051344000576","174011545737251",22.13,-13.00,0,296.06,299.97,4.8,2.7,0.000,1203174.1,1203174.1,8824,0,0,0,L,1122011218,1,120.88,121.55,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954920,157122.00
01/31/2019 12:15,2,0.051,ALERT,211.93,297.87,59.996,1548954905,"201051344001158","174011545737251",32.86,-16.00,0,295.16,325.22,1.7,0.0,0.000,1182624.2,1182624.2,4688,0,0,0,L,1122011218,1,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954922,157123.00
01/31/2019 12:15,2,0.246,ACTIVE,211.70,334.24,59.975,1548954905,"201051344000917","174011545737251",25.50,-10.00,0,294.26,367.90,6.3,4.2,0.004,1194370.3,1194370.3,12501,0,0,0,L,1122011218,1,121.33,121.10,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954923,157124.00
01/31/2019 12:15,2,0.262,ALERT,211.70,297.26,59.996,1548954905,"201051344000417","174011545737251",22.66,-12.00,0,294.86,342.05,6.0,3.9,0.000,969190.6,969190.6,12609,0,0,0,L,1122011218,1,121.33,121.10,0002,-14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954924,157125.00
01/31/2019 12:15,2,0.174,ALERT,211.48,297.26,60.006,1548954905,"201051344000685","174011545737251",16.38,-13.00,0,286.74,328.82,2.9,0.9,0.000,1198603.7,1198603.7,12580,0,0,0,L,1122011218,1,122.01,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1548954926,157126.00
01/31/2019 12:15,2,0.225,ACTIVE,211.03,296.96,59.985,1548954905,"201051344000651","174011545737251",19.56,-16.00,0,294.56,298.77,4.5,2.4,0.000,1192322.4,1192322.4,12573,0,0,0,L,1122011218,1,121.78,120.20,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954927,157127.00
