ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 12:15,2,0.158,ALERT,211.25,297.87,59.980,1548954905,"201051344000594","174011545737251",13.58,-15.00,0,289.45,350.17,2.2,0.2,0.000,1207145.2,1207145.2,36387,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,17,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954929,157128.00
01/31/2019 12:15,2,0.209,ALERT,211.93,297.87,59.985,1548954905,"201051344000469","174011545737251",17.39,-16.00,0,291.25,330.63,3.7,1.6,0.000,1191487.9,1191487.9,4677,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1548954931,157129.00
01/31/2019 12:15,2,0.051,ALERT,211.03,296.36,59.990,1548954905,"201051344000585","174011545737251",33.48,-13.00,0,288.85,332.73,1.8,0.0,0.000,1206996.1,1206996.1,12616,0,0,0,L,1122011218,1,120.88,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954933,157130.00
01/31/2019 12:15,2,0.180,ALERT,212.38,297.87,60.001,1548954905,"201051344000853","174011545737251",22.26,-14.00,0,294.86,351.67,4.1,2.0,0.000,1207341.3,1207341.3,4633,0,0,0,L,1122011218,1,121.33,122.01,0002,-14,0,0,0,0,0,0,23,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954935,157131.00
01/31/2019 12:15,2,0.160,ACTIVE,211.03,296.66,60.006,1548954905,"201051344001145","174011545737251",19.36,-11.50,0,295.76,299.97,3.2,1.1,0.000,1206051.0,1206051.0,12547,0,0,0,L,1122011218,1,121.33,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954936,157132.00
01/31/2019 12:15,2,0.113,ALERT,211.03,296.36,60.038,1548954905,"201051344000438","174011545737251",33.58,-14.00,0,290.35,332.13,3.9,1.8,0.000,1199985.3,1199985.3,12581,0,0,0,L,1122011218,1,121.78,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954938,157133.00
01/31/2019 12:15,2,0.137,ACTIVE,210.57,296.36,59.990,1548954905,"201051344001135","174011545737251",21.61,-13.00,0,295.76,299.97,3.0,1.0,0.000,1188140.1,1188140.1,12556,0,0,0,L,1122011218,1,121.10,120.20,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954939,157134.00
01/31/2019 12:15,2,0.156,ALERT,211.70,320.41,60.001,1548954905,"201051344000983","174011545737251",25.49,-13.00,0,296.36,362.49,4.0,2.0,0.000,1206867.7,1206867.7,4636,0,0,0,L,1122011218,1,120.88,121.33,0002,-14,0,0,0,0,0,0,10,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954941,157135.00
01/31/2019 12:15,2,0.160,ALERT,211.03,295.76,59.996,1548954905,"201051344001203","174011545737251",18.37,-15.00,0,290.35,329.13,3.0,1.0,0.000,1197087.9,1197087.9,12585,0,0,0,L,1122011218,1,121.78,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1548954942,157136.00
01/31/2019 12:15,2,0.273,ACTIVE,211.03,332.13,60.006,1548954905,"201051344001230","174011545737251",25.33,-11.50,0,296.06,352.87,7.0,4.9,0.013,1191548.4,1191548.4,12560,0,0,0,L,1122011218,1,121.55,120.20,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954943,157137.00
01/31/2019 12:15,2,0.154,ACTIVE,210.57,296.06,60.001,1548954905,"201051344000646","174011545737251",21.81,-14.00,0,294.86,299.07,3.4,1.4,0.000,1186160.9,1186160.9,12557,0,0,0,L,1122011218,1,121.55,120.42,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954944,157138.00
01/31/2019 12:15,2,0.082,ALERT,212.16,309.89,59.996,1548954905,"201051344000867","174011545737251",30.47,-14.00,0,285.84,334.84,2.4,0.4,0.000,1188157.2,1188157.2,36423,0,0,0,L,1122011218,1,121.10,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954946,157139.00
01/31/2019 12:15,2,0.090,ALERT,212.61,297.87,59.964,1548954905,"201051344000633","174011545737251",33.22,-15.00,0,293.66,328.22,3.0,1.0,0.000,1187096.7,1187096.7,36482,0,0,0,L,1122011218,1,121.55,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954948,157140.00
01/31/2019 12:15,2,0.104,ALERT,210.57,296.36,60.033,1548954905,"201051344000955","174011545737251",33.50,-13.00,0,288.55,333.63,3.6,1.5,0.000,1205221.2,1205221.2,12576,0,0,0,L,1122011218,1,120.88,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548954950,157141.00
01/31/2019 12:15,2,0.203,ALERT,211.93,297.26,59.996,1548954905,"201051344000648","174011545737251",21.47,-17.00,0,294.86,327.92,4.5,2.4,0.000,1195336.0,1195336.0,36377,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548954952,157142.00
01/31/2019 12:15,2,0.203,ACTIVE,212.38,297.87,60.001,1548954905,"201051344000645","174011545737251",21.31,-14.00,0,295.76,313.20,4.4,2.3,0.000,1199621.8,1199621.8,36352,0,0,0,L,1122011218,1,121.33,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954952,157143.00
01/31/2019 12:15,2,0.217,ALERT,211.93,333.63,59.985,1548954905,"201051344000569","174011545737251",27.69,-13.00,0,296.36,350.17,6.1,4.0,0.004,1217074.1,1217074.1,4571,0,0,0,L,1122011218,1,120.65,121.78,0002,-15,0,0,0,0,0,0,34,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954954,157144.00
01/31/2019 12:15,2,0.275,ALERT,212.38,297.57,60.006,1548954905,"179051228000119","174011545737251",24.27,-11.50,0,294.26,355.28,6.8,4.7,0.000,3680.1,3680.1,4626,0,0,0,L,46974696,1,120.88,122.46,0000,-14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548954956,157145.00
01/31/2019 12:30,2,0.232,ACTIVE,211.48,298.17,60.043,1548955804,"201051344000579","174011545737251",18.75,-13.00,0,296.66,300.27,4.4,2.4,0.000,1216438.2,1216438.2,4663,0,0,0,L,1122011218,1,120.42,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955805,157146.00
01/31/2019 12:30,2,0.164,ALERT,211.03,296.66,60.006,1548955804,"201051344001025","174011545737251",22.15,-14.00,0,290.35,327.32,3.7,1.6,0.000,1201115.5,1201115.5,12587,0,0,0,L,1122011218,1,120.88,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548955807,157147.00
01/31/2019 12:30,2,0.254,ACTIVE,211.25,297.57,60.001,1548955804,"201051344001093","174011545737251",22.32,-11.50,0,294.56,326.42,5.8,3.6,0.000,1193481.3,1193481.3,12571,0,0,0,L,1122011218,1,121.10,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955808,157148.00
01/31/2019 12:30,2,0.205,ACTIVE,211.48,298.17,60.012,1548955804,"201051344000458","174011545737251",23.22,-11.50,0,296.06,300.57,4.9,2.8,0.000,1202736.3,1202736.3,4667,0,0,0,L,1122011218,1,120.65,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955809,157149.00
01/31/2019 12:30,2,0.236,ALERT,211.25,332.73,60.012,1548955804,"201051344000890","174011545737251",27.95,-11.00,0,296.06,366.70,6.7,4.6,0.009,1197554.4,1197554.4,12557,0,0,0,L,1122011218,1,121.55,120.20,0002,-11,0,0,0,0,0,0,10,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955810,157150.00
01/31/2019 12:30,2,0.148,ALERT,211.48,297.57,60.006,1548955804,"201051344000988","174011545737251",16.98,-14.00,0,283.74,361.29,2.6,0.6,0.000,937967.6,937967.6,4714,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,19,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548955812,157151.00
01/31/2019 12:30,2,0.207,ALERT,211.70,299.07,60.001,1548955804,"201051344000582","174011545737251",23.42,-15.00,0,295.76,334.24,4.9,2.8,0.000,1177465.9,1177465.9,12520,0,0,0,L,1122011218,1,121.33,121.10,0002,-15,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955814,157152.00
01/31/2019 12:30,2,0.152,ALERT,211.70,298.47,60.006,1548955804,"201051344000868","174011545737251",19.68,-15.00,0,292.76,331.83,3.0,1.0,0.000,1189461.1,1189461.1,36406,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548955816,157153.00
01/31/2019 12:30,2,0.225,ALERT,212.16,317.70,60.012,1548955804,"201051344000576","174011545737251",24.75,-14.00,0,296.36,339.65,5.7,3.6,0.000,1203174.8,1203174.8,8825,0,0,0,L,1122011218,1,120.88,121.33,0002,-17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955818,157154.00
01/31/2019 12:30,2,0.053,ALERT,211.70,297.87,60.006,1548955804,"201051344001158","174011545737251",33.24,-15.00,0,295.46,325.22,1.8,0.0,0.000,1182624.2,1182624.2,4690,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548955819,157155.00
01/31/2019 12:30,2,0.232,ALERT,211.70,334.84,60.012,1548955804,"201051344000917","174011545737251",29.40,-8.50,0,293.96,351.37,7.0,4.8,0.009,1194371.3,1194371.3,12502,0,0,0,L,1122011218,1,121.33,120.88,0002,-12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955821,157156.00
01/31/2019 12:30,2,0.268,ALERT,211.70,344.76,60.012,1548955804,"201051344000417","174011545737251",27.23,-11.00,0,294.56,348.96,7.4,5.2,0.000,969191.6,969191.6,12611,0,0,0,L,1122011218,1,121.33,120.65,0002,-14,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955823,157157.00
01/31/2019 12:30,2,0.182,ALERT,211.48,297.57,60.043,1548955804,"201051344000685","174011545737251",19.74,-12.00,0,286.14,327.92,3.6,1.6,0.000,1198603.9,1198603.9,12582,0,0,0,L,1122011218,1,122.01,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1548955825,157158.00
01/31/2019 12:30,2,0.221,ACTIVE,211.25,296.96,60.017,1548955804,"201051344000651","174011545737251",22.26,-15.00,0,293.96,300.27,5.0,2.9,0.000,1192323.0,1192323.0,12574,0,0,0,L,1122011218,1,121.55,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955826,157159.00
01/31/2019 12:30,2,0.168,ALERT,211.03,297.87,59.980,1548955804,"201051344000594","174011545737251",18.35,-14.00,0,289.45,332.73,3.1,1.1,0.000,1207145.4,1207145.4,36389,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548955828,157160.00
01/31/2019 12:30,2,0.217,ALERT,211.70,297.87,60.017,1548955804,"201051344000469","174011545737251",20.02,-16.00,0,291.85,330.93,4.4,2.3,0.000,1191488.4,1191488.4,4679,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548955830,157161.00
01/31/2019 12:30,2,0.123,ALERT,211.48,297.87,60.012,1548955804,"201051344000585","174011545737251",14.99,-13.00,0,288.55,333.03,1.9,0.0,0.000,1206996.1,1206996.1,12618,0,0,0,L,1122011218,1,120.88,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548955831,157162.00
01/31/2019 12:30,2,0.186,ALERT,212.16,315.60,60.017,1548955804,"201051344000853","174011545737251",24.23,-13.00,0,296.06,360.99,4.6,2.5,0.000,1207341.8,1207341.8,4635,0,0,0,L,1122011218,1,121.33,121.55,0002,-14,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955833,157163.00
01/31/2019 12:30,2,0.170,ACTIVE,211.48,298.17,60.006,1548955804,"201051344001145","174011545737251",20.50,-11.00,0,295.16,309.29,3.5,1.5,0.000,1206051.3,1206051.3,12548,0,0,0,L,1122011218,1,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955834,157164.00
01/31/2019 12:30,2,0.191,ALERT,211.48,297.87,60.022,1548955804,"201051344000438","174011545737251",17.16,-13.00,0,290.05,332.13,3.4,1.3,0.000,1199985.6,1199985.6,12583,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1548955836,157165.00
01/31/2019 12:30,2,0.139,ALERT,211.03,297.87,60.012,1548955804,"201051344001135","174011545737251",22.46,-12.00,0,294.86,333.63,3.2,1.1,0.000,1188140.4,1188140.4,12557,0,0,0,L,1122011218,1,121.10,120.65,0002,-13,0,0,0,0,0,0,6,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955838,157166.00
01/31/2019 12:30,2,0.180,ALERT,211.48,333.33,60.038,1548955804,"201051344000983","174011545737251",26.06,-12.00,0,295.76,344.45,4.8,2.7,0.000,1206868.2,1206868.2,4638,0,0,0,L,1122011218,1,120.88,121.10,0002,-14,0,0,0,0,0,0,8,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955840,157167.00
01/31/2019 12:30,2,0.170,ACTIVE,211.25,296.66,60.033,1548955804,"201051344001203","174011545737251",20.89,-14.00,0,294.26,302.07,3.6,1.5,0.000,1197088.2,1197088.2,12587,0,0,0,L,1122011218,1,121.55,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955841,157168.00
01/31/2019 12:30,2,0.289,ACTIVE,211.25,333.33,60.038,1548955804,"201051344001230","174011545737251",27.57,-11.00,0,311.09,349.26,8.1,5.9,0.018,1191549.7,1191549.7,12561,0,0,0,L,1122011218,1,121.55,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955841,157169.00
01/31/2019 12:30,2,0.160,ALERT,211.03,297.57,59.996,1548955804,"201051344000646","174011545737251",22.94,-14.00,0,294.26,335.14,3.8,1.7,0.000,1186161.3,1186161.3,12558,0,0,0,L,1122011218,1,121.33,120.65,0002,-15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955843,157170.00
01/31/2019 12:30,2,0.074,ALERT,211.70,296.66,60.017,1548955804,"201051344000867","174011545737251",33.56,-13.00,0,286.74,352.87,2.6,0.6,0.000,1188157.3,1188157.3,36425,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548955845,157171.00
01/31/2019 12:30,2,0.090,ALERT,212.16,297.26,59.975,1548955804,"201051344000633","174011545737251",33.56,-14.00,0,294.26,329.73,3.1,1.1,0.000,1187097.0,1187097.0,36484,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548955847,157172.00
01/31/2019 12:30,2,0.180,ALERT,211.03,297.87,60.006,1548955804,"201051344000955","174011545737251",14.87,-13.00,0,287.95,347.16,2.7,0.7,0.000,1205221.5,1205221.5,12578,0,0,0,L,1122011218,1,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1548955849,157173.00
01/31/2019 12:30,2,0.209,ALERT,211.48,296.96,60.012,1548955804,"201051344000648","174011545737251",22.86,-16.00,0,295.16,334.84,4.9,2.8,0.000,1195336.6,1195336.6,36379,0,0,0,L,1122011218,1,119.97,121.78,0002,-17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955851,157174.00
01/31/2019 12:30,2,0.184,ALERT,211.93,331.53,60.012,1548955804,"201051344000645","174011545737251",27.04,-13.00,0,296.06,362.79,5.1,3.0,0.000,1199622.4,1199622.4,36353,0,0,0,L,1122011218,1,120.88,121.55,0002,-16,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955852,157175.00
01/31/2019 12:30,2,0.229,ACTIVE,211.70,333.63,59.975,1548955804,"201051344000569","174011545737251",28.84,-12.00,0,296.06,363.39,6.7,4.5,0.009,1217075.2,1217075.2,4573,0,0,0,L,1122011218,1,120.20,121.78,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955853,157176.00
01/31/2019 12:30,2,0.281,ALERT,211.93,336.94,60.006,1548955804,"179051228000119","174011545737251",27.75,-10.00,0,294.86,359.78,8.0,5.7,0.000,3681.4,3681.4,4628,0,0,0,L,46974696,1,120.88,122.01,0000,-13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548955855,157177.00
01/31/2019 12:45,2,0.248,ACTIVE,211.25,297.87,60.028,1548956704,"201051344000579","174011545737251",19.98,-12.00,0,295.76,300.57,5.0,2.9,0.000,1216438.8,1216438.8,4664,0,0,0,L,1122011218,1,120.42,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956706,157178.00
01/31/2019 12:45,2,0.180,ACTIVE,210.80,296.96,60.022,1548956704,"201051344001025","174011545737251",24.01,-14.00,0,294.56,299.67,4.4,2.3,0.000,1201116.0,1201116.0,12589,0,0,0,L,1122011218,1,120.65,120.65,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956707,157179.00
01/31/2019 12:45,2,0.277,ACTIVE,211.03,315.60,60.054,1548956704,"201051344001093","174011545737251",23.99,-11.00,0,295.76,333.33,6.8,4.6,0.000,1193482.3,1193482.3,12572,0,0,0,L,1122011218,1,120.88,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956708,157180.00
01/31/2019 12:45,2,0.217,ALERT,211.03,326.42,59.990,1548956704,"201051344000458","174011545737251",26.10,-11.00,0,295.46,337.24,5.8,3.6,0.000,1202737.1,1202737.1,4668,0,0,0,L,1122011218,1,120.65,121.10,0002,-15,0,0,0,0,0,0,5,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956710,157181.00
01/31/2019 12:45,2,0.256,ACTIVE,211.03,333.33,60.028,1548956704,"201051344000890","174011545737251",28.57,-10.00,0,295.76,342.95,7.5,5.3,0.009,1197555.7,1197555.7,12559,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956711,157182.00
01/31/2019 12:45,2,0.154,ALERT,210.80,296.66,60.033,1548956704,"201051344000988","174011545737251",19.66,-14.00,0,284.04,360.38,3.1,1.1,0.000,937967.8,937967.8,4716,0,0,0,L,1122011218,1,119.97,121.33,0002,-17,0,0,0,0,0,0,18,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1548956712,157183.00
01/31/2019 12:45,2,0.248,ACTIVE,211.48,298.77,60.033,1548956704,"201051344000582","174011545737251",21.65,-14.00,0,296.96,317.10,5.4,3.3,0.000,1177466.6,1177466.6,12522,0,0,0,L,1122011218,1,121.10,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956713,157184.00
01/31/2019 12:45,2,0.158,ACTIVE,211.03,297.57,60.043,1548956704,"201051344000868","174011545737251",21.51,-15.00,0,296.06,299.97,3.5,1.4,0.000,1189461.4,1189461.4,36408,0,0,0,L,1122011218,1,120.20,121.33,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956714,157185.00
01/31/2019 12:45,2,0.236,ALERT,211.70,334.84,60.033,1548956704,"201051344000576","174011545737251",27.00,-13.00,0,296.06,349.86,6.5,4.3,0.004,1203175.8,1203175.8,8827,0,0,0,L,1122011218,1,120.65,121.10,0002,-17,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956716,157186.00
01/31/2019 12:45,2,0.137,ALERT,211.25,296.96,60.028,1548956704,"201051344001158","174011545737251",17.00,-15.00,0,294.56,325.22,2.4,0.4,0.000,1182624.2,1182624.2,4692,0,0,0,L,1122011218,1,120.20,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548956718,157187.00
01/31/2019 12:45,2,0.256,ACTIVE,211.25,335.14,59.990,1548956704,"201051344000917","174011545737251",30.49,-7.00,0,326.72,341.15,7.9,5.7,0.022,1194372.6,1194372.6,12504,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956719,157188.00
01/31/2019 12:45,2,0.281,ACTIVE,211.25,333.93,60.028,1548956704,"201051344000417","174011545737251",27.57,-11.50,0,294.86,358.58,7.9,5.7,0.009,969192.9,969192.9,12613,0,0,0,L,1122011218,1,121.10,120.65,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956720,157189.00
01/31/2019 12:45,2,0.195,ACTIVE,211.03,297.26,60.028,1548956704,"201051344000685","174011545737251",20.67,-11.50,0,295.16,299.07,4.1,2.1,0.000,1198604.4,1198604.4,12584,0,0,0,L,1122011218,1,121.78,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956721,157190.00
01/31/2019 12:45,2,0.229,ACTIVE,211.03,296.96,60.028,1548956704,"201051344000651","174011545737251",23.50,-15.00,0,295.16,298.77,5.5,3.4,0.000,1192323.7,1192323.7,12575,0,0,0,L,1122011218,1,121.33,120.20,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956722,157191.00
01/31/2019 12:45,2,0.174,ACTIVE,210.57,296.96,60.028,1548956704,"201051344000594","174011545737251",20.71,-13.00,0,294.86,299.97,3.7,1.6,0.000,1207145.7,1207145.7,36391,0,0,0,L,1122011218,1,120.20,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956723,157192.00
01/31/2019 12:45,2,0.225,ACTIVE,211.25,297.26,60.038,1548956704,"201051344000469","174011545737251",22.38,-16.00,0,294.86,299.37,5.1,3.0,0.000,1191489.0,1191489.0,4681,0,0,0,L,1122011218,1,119.97,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956723,157193.00
01/31/2019 12:45,2,0.133,ALERT,211.03,297.57,60.033,1548956704,"201051344000585","174011545737251",19.38,-13.00,0,290.05,332.13,2.6,0.6,0.000,1206996.2,1206996.2,12620,0,0,0,L,1122011218,1,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548956725,157194.00
01/31/2019 12:45,2,0.201,ALERT,211.70,334.84,60.028,1548956704,"201051344000853","174011545737251",26.80,-13.00,0,295.16,355.58,5.5,3.4,0.004,1207342.6,1207342.6,4637,0,0,0,L,1122011218,1,120.88,121.33,0002,-13,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956727,157195.00
01/31/2019 12:45,2,0.156,ALERT,211.25,333.63,60.028,1548956704,"201051344001145","174011545737251",26.50,-9.00,0,290.05,349.26,4.2,2.1,0.000,1206051.7,1206051.7,12549,0,0,0,L,1122011218,1,121.10,120.42,0002,-8,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956729,157196.00
01/31/2019 12:45,2,0.203,ACTIVE,211.03,297.57,60.028,1548956704,"201051344000438","174011545737251",21.17,-12.00,0,295.76,299.67,4.4,2.3,0.000,1199986.1,1199986.1,12585,0,0,0,L,1122011218,1,121.10,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956730,157197.00
01/31/2019 12:45,2,0.180,ACTIVE,210.80,298.17,60.022,1548956704,"201051344001135","174011545737251",20.87,-12.00,0,296.06,299.97,3.8,1.8,0.000,1188140.8,1188140.8,12559,0,0,0,L,1122011218,1,120.88,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956731,157198.00
01/31/2019 12:45,2,0.213,ACTIVE,211.25,333.03,60.028,1548956704,"201051344000983","174011545737251",25.88,-12.00,0,295.16,346.86,5.6,3.5,0.009,1206869.0,1206869.0,4640,0,0,0,L,1122011218,1,120.42,120.88,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956732,157199.00
01/31/2019 12:45,2,0.184,ACTIVE,210.80,297.26,60.006,1548956704,"201051344001203","174011545737251",22.96,-14.00,0,295.46,300.57,4.3,2.2,0.000,1197088.6,1197088.6,12588,0,0,0,L,1122011218,1,121.55,120.20,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956733,157200.00
01/31/2019 12:45,2,0.309,ACTIVE,211.03,333.93,60.022,1548956704,"201051344001230","174011545737251",30.04,-10.00,0,327.32,344.15,9.5,7.2,0.035,1191551.3,1191551.3,12562,0,0,0,L,1122011218,1,121.33,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956734,157201.00
01/31/2019 12:45,2,0.211,ALERT,210.80,298.17,60.022,1548956704,"201051344000646","174011545737251",22.07,-13.00,0,295.46,333.33,4.7,2.6,0.000,1186161.8,1186161.8,12560,0,0,0,L,1122011218,1,121.10,120.42,0002,-14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956736,157202.00
01/31/2019 12:45,2,0.141,ALERT,211.25,296.06,60.049,1548956704,"201051344000867","174011545737251",17.14,-13.00,0,285.84,352.87,2.5,0.5,0.000,1188157.4,1188157.4,36427,0,0,0,L,1122011218,1,120.65,121.10,0002,-16,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1548956738,157203.00
01/31/2019 12:45,2,0.160,ALERT,211.70,296.36,60.022,1548956704,"201051344000633","174011545737251",14.71,-14.00,0,293.66,330.03,2.4,0.4,0.000,1187097.2,1187097.2,36486,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548956740,157204.00
01/31/2019 12:45,2,0.189,ALERT,210.57,297.57,60.028,1548956704,"201051344000955","174011545737251",19.06,-12.00,0,290.35,325.52,3.7,1.6,0.000,1205221.8,1205221.8,12580,0,0,0,L,1122011218,1,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548956741,157205.00
01/31/2019 12:45,2,0.227,ALERT,211.25,332.73,60.017,1548956704,"201051344000648","174011545737251",27.25,-15.00,0,294.26,348.36,6.3,4.2,0.004,1195337.5,1195337.5,36381,0,0,0,L,1122011218,1,119.97,121.55,0002,-16,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956743,157206.00
01/31/2019 12:45,2,0.240,ALERT,211.48,333.63,60.006,1548956704,"201051344000645","174011545737251",26.40,-12.00,0,294.86,352.57,6.4,4.3,0.004,1199623.3,1199623.3,36355,0,0,0,L,1122011218,1,120.88,121.33,0002,-15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956745,157207.00
01/31/2019 12:45,2,0.262,ALERT,211.25,332.73,60.012,1548956704,"201051344000569","174011545737251",30.47,-11.50,0,295.76,349.26,8.1,5.9,0.022,1217076.5,1217076.5,4574,0,0,0,L,1122011218,1,119.97,121.33,0002,-13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956747,157208.00
01/31/2019 12:45,2,0.303,ACTIVE,211.70,336.34,60.033,1548956704,"179051228000119","174011545737251",30.10,-9.00,0,293.06,344.76,9.3,7.0,0.009,3683.0,3683.0,4630,0,0,0,L,46974696,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548956748,157209.00
01/31/2019 13:00,2,0.207,ALERT,211.48,298.47,60.022,1548957604,"201051344000579","174011545737251",22.50,-12.00,0,295.76,328.22,4.8,2.7,0.000,1216439.5,1216439.5,4665,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548957606,157210.00
01/31/2019 13:00,2,0.186,ALERT,211.03,317.40,60.022,1548957604,"201051344001025","174011545737251",25.98,-14.00,0,292.16,352.27,4.9,2.8,0.000,1201116.6,1201116.6,12590,0,0,0,L,1122011218,1,120.88,120.65,0002,-15,0,0,0,0,0,0,17,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1548957608,157211.00
01/31/2019 13:00,2,0.268,ALERT,211.03,333.63,60.001,1548957604,"201051344001093","174011545737251",26.86,-10.00,0,294.56,356.18,7.3,5.1,0.004,1193483.5,1193483.5,12573,0,0,0,L,1122011218,1,121.10,120.42,0100,-12,0,0,0,0,0,0,7,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548957610,157212.00
01/31/2019 13:00,2,0.227,ALERT,211.25,333.03,60.017,1548957604,"201051344000458","174011545737251",27.14,-11.00,0,294.26,351.97,6.2,4.1,0.000,1202738.0,1202738.0,4670,0,0,0,L,1122011218,1,120.65,121.33,0002,-16,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548957612,157213.00
01/31/2019 13:00,2,0.266,ALERT,211.03,333.63,60.043,1548957604,"201051344000890","174011545737251",29.38,-10.00,0,295.46,346.56,8.0,5.8,0.013,1197556.9,1197556.9,12560,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548957614,157214.00
01/31/2019 13:00,2,0.158,ALERT,211.03,297.26,60.028,1548957604,"201051344000988","174011545737251",20.79,-13.00,0,284.34,357.38,3.4,1.3,0.000,937968.1,937968.1,4718,0,0,0,L,1122011218,1,120.20,121.55,0002,-17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548957616,157215.00
01/31/2019 13:00,2,0.217,ALERT,211.70,333.93,60.022,1548957604,"201051344000582","174011545737251",27.27,-13.00,0,295.76,348.36,6.0,3.9,0.000,1177467.5,1177467.5,12523,0,0,0,L,1122011218,1,121.33,120.88,0002,-14,0,0,0,0,0,0,10,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548957617,157216.00
01/31/2019 13:00,2,0.166,ALERT,211.25,297.87,60.012,1548957604,"201051344000868","174011545737251",22.15,-14.00,0,291.55,331.53,3.7,1.7,0.000,1189461.7,1189461.7,36409,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1548957619,157217.00
01/31/2019 13:00,2,0.244,ALERT,211.93,334.84,60.017,1548957604,"201051344000576","174011545737251",26.80,-11.50,0,294.86,359.48,6.7,4.5,0.004,1203176.8,1203176.8,8829,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548957621,157218.00
01/31/2019 13:00,2,0.139,ALERT,211.48,297.26,60.022,1548957604,"201051344001158","174011545737251",18.07,-15.00,0,294.26,324.32,2.5,0.5,0.000,1182624.3,1182624.3,4694,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548957623,157219.00
01/31/2019 13:00,2,0.264,ALERT,211.25,334.84,60.017,1548957604,"201051344000917","174011545737251",30.53,-6.50,0,293.36,340.85,8.2,6.0,0.027,1194374.0,1194374.0,12505,0,0,0,L,1122011218,1,121.10,120.88,0002,-9,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548957625,157220.00
01/31/2019 13:00,2,0.160,ALERT,211.25,296.96,60.028,1548957604,"201051344000417","174011545737251",23.16,-11.50,0,294.56,340.25,3.8,1.7,0.000,969194.0,969194.0,12614,0,0,0,L,1122011218,1,120.88,120.65,0002,-14,0,0,0,0,0,0,42,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1548957626,157221.00
01/31/2019 13:00,2,0.188,ALERT,211.25,297.57,60.022,1548957604,"201051344000685","174011545737251",22.07,-11.00,0,286.74,328.22,4.2,2.1,0.000,1198604.9,1198604.9,12585,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1548957628,157222.00
01/31/2019 13:00,2,0.229,ALERT,211.03,314.70,60.033,1548957604,"201051344000651","174011545737251",24.95,-15.00,0,291.85,353.17,5.8,3.7,0.000,1192324.6,1192324.6,12576,0,0,0,L,1122011218,1,121.33,120.20,0002,-15,0,0,0,0,0,0,14,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548957630,157223.00
01/31/2019 13:00,2,0.174,ALERT,210.57,297.26,60.043,1548957604,"201051344000594","174011545737251",21.03,-13.00,0,289.15,332.73,3.7,1.7,0.000,1207146.1,1207146.1,36392,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1548957632,157224.00
01/31/2019 13:00,2,0.230,ALERT,211.25,297.26,60.022,1548957604,"201051344000469","174011545737251",22.86,-16.00,0,290.95,329.73,5.4,3.3,0.000,1191489.7,1191489.7,4682,0,0,0,L,1122011218,1,119.97,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548957634,157225.00
01/31/2019 13:00,2,0.139,ALERT,211.03,297.87,59.969,1548957604,"201051344000585","174011545737251",20.04,-12.00,0,287.95,329.73,2.8,0.8,0.000,1206996.3,1206996.3,12622,0,0,0,L,1122011218,1,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548957636,157226.00
01/31/2019 13:00,2,0.227,ALERT,211.70,334.84,59.980,1548957604,"201051344000853","174011545737251",25.78,-12.00,0,294.56,355.88,5.9,3.8,0.004,1207343.4,1207343.4,4639,0,0,0,L,1122011218,1,120.88,121.55,0100,-13,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1548957638,157227.00
01/31/2019 13:00,2,0.188,ALERT,211.48,334.24,59.985,1548957604,"201051344001145","174011545737251",22.76,-8.50,0,295.46,354.67,4.3,2.3,0.000,1206052.2,1206052.2,12551,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,13,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548957639,157228.00
01/31/2019 13:00,2,0.207,ALERT,211.03,297.57,60.006,1548957604,"201051344000438","174011545737251",21.51,-12.00,0,290.05,330.63,4.5,2.4,0.000,1199986.6,1199986.6,12586,0,0,0,L,1122011218,1,121.33,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1548957641,157229.00
01/31/2019 13:00,2,0.150,ALERT,210.80,313.50,59.996,1548957604,"201051344001135","174011545737251",24.89,-12.00,0,295.16,333.63,3.8,1.8,0.000,1188141.2,1188141.2,12560,0,0,0,L,1122011218,1,121.10,120.42,0002,-13,0,0,0,0,0,0,12,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548957643,157230.00
01/31/2019 13:00,2,0.225,ALERT,211.03,332.43,60.017,1548957604,"201051344000983","174011545737251",25.27,-12.00,0,294.86,349.26,5.8,3.7,0.009,1206869.8,1206869.8,4641,0,0,0,L,1122011218,1,120.42,120.88,0002,-14,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548957645,157231.00
01/31/2019 13:00,2,0.225,ALERT,211.03,297.57,60.017,1548957604,"201051344001203","174011545737251",20.22,-14.00,0,292.46,349.56,4.6,2.5,0.000,1197089.2,1197089.2,12589,0,0,0,L,1122011218,1,121.55,120.42,0100,-15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548957647,157232.00
01/31/2019 13:00,2,0.324,ALERT,211.03,333.63,60.017,1548957604,"201051344001230","174011545737251",29.64,-9.00,0,295.46,357.98,9.8,7.5,0.035,1191553.0,1191553.0,12563,0,0,0,L,1122011218,1,121.33,120.42,0002,-12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548957649,157233.00
01/31/2019 13:00,2,0.186,ALERT,211.03,329.13,60.017,1548957604,"201051344000646","174011545737251",25.39,-12.00,0,294.56,342.65,4.8,2.7,0.000,1186162.4,1186162.4,12562,0,0,0,L,1122011218,1,121.33,120.65,0002,-15,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548957650,157234.00
01/31/2019 13:00,2,0.146,ALERT,211.48,296.36,59.980,1548957604,"201051344000867","174011545737251",18.33,-13.00,0,286.74,334.84,2.8,0.7,0.000,1188157.5,1188157.5,36429,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548957652,157235.00
01/31/2019 13:00,2,0.162,ALERT,211.93,296.66,60.022,1548957604,"201051344000633","174011545737251",16.36,-14.00,0,292.76,329.43,2.7,0.7,0.000,1187097.4,1187097.4,36488,0,0,0,L,1122011218,1,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1548957654,157236.00
01/31/2019 13:00,2,0.193,ALERT,210.80,297.26,60.017,1548957604,"201051344000955","174011545737251",19.50,-12.00,0,287.95,326.42,3.8,1.8,0.000,1205222.2,1205222.2,12582,0,0,0,L,1122011218,1,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548957656,157237.00
01/31/2019 13:00,2,0.234,ALERT,211.03,332.73,60.033,1548957604,"201051344000648","174011545737251",27.71,-15.00,0,293.36,372.11,6.6,4.4,0.004,1195338.5,1195338.5,36383,0,0,0,L,1122011218,1,120.20,121.33,0100,-16,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548957658,157238.00
01/31/2019 13:00,2,0.229,ALERT,211.48,333.33,60.001,1548957604,"201051344000645","174011545737251",28.39,-12.00,0,293.96,351.97,6.6,4.4,0.009,1199624.4,1199624.4,36357,0,0,0,L,1122011218,1,121.10,121.33,0100,-15,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1548957660,157239.00
01/31/2019 13:00,2,0.229,ALERT,211.25,333.03,60.028,1548957604,"201051344000569","174011545737251",28.96,-11.50,0,296.06,345.36,6.8,4.6,0.013,1217077.8,1217077.8,4576,0,0,0,L,1122011218,1,120.42,121.33,0002,-13,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548957661,157240.00
01/31/2019 13:00,2,0.256,ALERT,211.93,296.96,60.022,1548957604,"179051228000119","174011545737251",22.05,-9.00,0,293.36,343.25,5.8,3.6,0.000,3684.4,3684.4,4631,0,0,0,L,46974696,1,120.65,122.23,0000,-12,0,0,0,0,0,0,20,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548957663,157241.00
01/31/2019 13:15,2,0.252,ALERT,211.48,298.17,60.028,1548958504,"201051344000579","174011545737251",20.87,-12.00,0,296.06,327.32,5.3,3.2,0.000,1216440.1,1216440.1,4667,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548958507,157242.00
01/31/2019 13:15,2,0.199,ALERT,211.03,329.73,60.017,1548958504,"201051344001025","174011545737251",26.48,-13.00,0,294.86,340.85,5.4,3.3,0.000,1201117.2,1201117.2,12592,0,0,0,L,1122011218,1,120.88,120.65,0002,-15,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1548958509,157243.00
01/31/2019 13:15,2,0.270,ALERT,211.25,334.54,60.033,1548958504,"201051344001093","174011545737251",27.23,-9.00,0,295.46,356.48,7.5,5.3,0.004,1193484.7,1193484.7,12575,0,0,0,L,1122011218,1,121.33,120.65,0002,-11,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958510,157244.00
01/31/2019 13:15,2,0.229,ALERT,211.48,332.73,60.065,1548958504,"201051344000458","174011545737251",27.45,-10.00,0,294.86,353.47,6.4,4.3,0.004,1202738.8,1202738.8,4672,0,0,0,L,1122011218,1,120.88,121.33,0002,-15,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548958512,157245.00
01/31/2019 13:15,2,0.270,ALERT,211.03,333.03,60.012,1548958504,"201051344000890","174011545737251",30.14,-9.00,0,297.26,354.97,8.3,6.1,0.022,1197558.2,1197558.2,12562,0,0,0,L,1122011218,1,121.33,120.20,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958514,157246.00
01/31/2019 13:15,2,0.164,ALERT,211.03,296.66,60.033,1548958504,"201051344000988","174011545737251",21.55,-13.00,0,284.94,362.79,3.6,1.5,0.000,937968.4,937968.4,4720,0,0,0,L,1122011218,1,120.20,121.33,0002,-16,0,0,0,0,0,0,12,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1548958516,157247.00
01/31/2019 13:15,2,0.250,ALERT,211.70,334.24,60.033,1548958504,"201051344000582","174011545737251",24.05,-12.00,0,296.36,347.76,6.1,3.9,0.000,1177468.3,1177468.3,12525,0,0,0,L,1122011218,1,121.33,121.10,0002,-14,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548958518,157248.00
01/31/2019 13:15,2,0.166,ALERT,211.03,297.57,60.033,1548958504,"201051344000868","174011545737251",22.46,-12.00,0,292.46,331.23,3.8,1.7,0.000,1189462.0,1189462.0,36411,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548958520,157249.00
01/31/2019 13:15,2,0.203,ALERT,211.70,297.87,60.033,1548958504,"201051344000576","174011545737251",20.20,-12.00,0,295.16,355.88,4.2,2.1,0.000,1203177.5,1203177.5,8831,0,0,0,L,1122011218,1,120.88,121.33,0002,-16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958521,157250.00
01/31/2019 13:15,2,0.139,ALERT,211.48,296.96,60.022,1548958504,"201051344001158","174011545737251",19.20,-14.00,0,293.96,325.82,2.7,0.7,0.000,1182624.4,1182624.4,4696,0,0,0,L,1122011218,1,120.42,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548958523,157251.00
01/31/2019 13:15,2,0.256,ACTIVE,211.48,342.95,60.033,1548958504,"201051344000917","174011545737251",31.65,-5.50,0,308.99,375.41,8.3,6.1,0.022,1194375.3,1194375.3,12507,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958524,157252.00
01/31/2019 13:15,2,0.156,ALERT,211.25,296.96,60.012,1548958504,"201051344000417","174011545737251",23.12,-11.00,0,294.86,339.95,3.7,1.6,0.000,969194.9,969194.9,12616,0,0,0,L,1122011218,1,121.10,120.88,0002,-13,0,0,0,0,0,0,57,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958526,157253.00
01/31/2019 13:15,2,0.219,ALERT,211.48,297.57,60.038,1548958504,"201051344000685","174011545737251",19.32,-10.00,0,287.95,327.32,4.3,2.2,0.000,1198605.3,1198605.3,12587,0,0,0,L,1122011218,1,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1548958528,157254.00
01/31/2019 13:15,2,0.229,ALERT,211.25,324.02,60.022,1548958504,"201051344000651","174011545737251",25.78,-14.00,0,294.56,338.14,6.0,3.9,0.000,1192325.4,1192325.4,12578,0,0,0,L,1122011218,1,121.78,120.42,0002,-15,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1548958530,157255.00
01/31/2019 13:15,2,0.176,ALERT,211.25,297.87,60.017,1548958504,"201051344000594","174011545737251",21.27,-12.00,0,289.45,331.83,3.8,1.8,0.000,1207146.5,1207146.5,36394,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1548958531,157256.00
01/31/2019 13:15,2,0.230,ALERT,211.48,297.87,60.022,1548958504,"201051344000469","174011545737251",23.26,-15.00,0,291.85,330.03,5.5,3.3,0.000,1191490.4,1191490.4,4684,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1548958533,157257.00
01/31/2019 13:15,2,0.141,ALERT,211.25,297.87,60.038,1548958504,"201051344000585","174011545737251",20.48,-12.00,0,289.15,330.63,2.9,0.9,0.000,1206996.4,1206996.4,12624,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548958535,157258.00
01/31/2019 13:15,2,0.076,ALERT,212.16,296.96,60.017,1548958504,"201051344000853","174011545737251",35.72,-12.00,0,294.26,350.77,2.8,0.8,0.000,1207344.0,1207344.0,4641,0,0,0,L,1122011218,1,121.10,121.78,0002,-13,0,0,0,0,0,0,75,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958537,157259.00
01/31/2019 13:15,2,0.188,ALERT,211.48,336.04,60.038,1548958504,"201051344001145","174011545737251",22.46,-7.00,0,295.16,354.97,4.3,2.2,0.000,1206052.7,1206052.7,12553,0,0,0,L,1122011218,1,121.33,120.65,0002,-6,0,0,0,0,0,0,8,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958539,157260.00
01/31/2019 13:15,2,0.209,ALERT,211.25,297.57,60.038,1548958504,"201051344000438","174011545737251",22.07,-11.50,0,291.55,331.83,4.7,2.6,0.000,1199987.2,1199987.2,12588,0,0,0,L,1122011218,1,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1548958541,157261.00
01/31/2019 13:15,2,0.156,ALERT,211.03,327.92,60.028,1548958504,"201051344001135","174011545737251",25.98,-11.50,0,295.16,343.25,4.1,2.1,0.000,1188141.6,1188141.6,12562,0,0,0,L,1122011218,1,121.10,120.65,0002,-12,0,0,0,0,0,0,12,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958543,157262.00
01/31/2019 13:15,2,0.199,ALERT,211.25,333.33,60.049,1548958504,"201051344000983","174011545737251",29.22,-11.50,0,294.86,345.36,5.9,3.8,0.013,1206870.6,1206870.6,4643,0,0,0,L,1122011218,1,120.65,121.10,0002,-13,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958544,157263.00
01/31/2019 13:15,2,0.184,ALERT,211.25,318.61,60.043,1548958504,"201051344001203","174011545737251",24.91,-13.00,0,294.26,347.76,4.7,2.6,0.000,1197089.7,1197089.7,12591,0,0,0,L,1122011218,1,121.78,120.42,0002,-15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1548958546,157264.00
01/31/2019 13:15,2,0.314,ACTIVE,211.25,334.24,60.022,1548958504,"201051344001230","174011545737251",30.69,-8.50,0,327.92,359.48,9.8,7.6,0.040,1191554.7,1191554.7,12565,0,0,0,L,1122011218,1,121.55,120.42,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958547,157265.00
01/31/2019 13:15,2,0.219,ALERT,211.03,322.51,60.038,1548958504,"201051344000646","174011545737251",23.42,-12.00,0,295.16,345.06,5.2,3.1,0.000,1186163.0,1186163.0,12564,0,0,0,L,1122011218,1,121.55,120.65,0002,-14,0,0,0,0,0,0,8,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958549,157266.00
01/31/2019 13:15,2,0.148,ALERT,211.70,296.36,60.017,1548958504,"201051344000867","174011545737251",18.96,-12.00,0,287.05,334.84,2.9,0.8,0.000,1188157.7,1188157.7,36431,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1548958551,157267.00
01/31/2019 13:15,2,0.164,ALERT,212.16,296.66,59.990,1548958504,"201051344000633","174011545737251",16.82,-13.00,0,293.36,328.82,2.8,0.8,0.000,1187097.6,1187097.6,36490,0,0,0,L,1122011218,1,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1548958553,157268.00
01/31/2019 13:15,2,0.215,ALERT,210.80,297.57,60.022,1548958504,"201051344000955","174011545737251",18.25,-11.50,0,289.15,331.23,4.0,1.9,0.000,1205222.6,1205222.6,12584,0,0,0,L,1122011218,1,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548958555,157269.00
