ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 13:15,2,0.230,ALERT,211.25,333.03,60.022,1548958504,"201051344000648","174011545737251",27.57,-15.00,0,293.66,363.09,6.5,4.3,0.000,1195339.5,1195339.5,36385,0,0,0,L,1122011218,1,120.20,121.33,0100,-16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548958556,157270.00
01/31/2019 13:15,2,0.238,ALERT,211.70,333.93,60.006,1548958504,"201051344000645","174011545737251",26.90,-12.00,0,294.86,345.36,6.5,4.4,0.009,1199625.3,1199625.3,36359,0,0,0,L,1122011218,1,121.10,121.33,0002,-14,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958558,157271.00
01/31/2019 13:15,2,0.268,ALERT,211.48,335.44,59.996,1548958504,"201051344000569","174011545737251",30.93,-11.00,0,296.06,389.84,8.4,6.2,0.027,1217079.0,1217079.0,4578,0,0,0,L,1122011218,1,120.42,121.33,0002,-12,0,0,0,0,0,0,35,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958560,157272.00
01/31/2019 13:15,2,0.268,ACTIVE,211.70,296.66,60.049,1548958504,"179051228000119","174011545737251",24.31,-9.00,0,293.96,299.07,6.6,4.4,0.000,3685.4,3685.4,4633,0,0,0,L,46974696,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548958561,157273.00
01/31/2019 13:30,2,0.180,ALERT,211.03,297.26,60.028,1548959404,"201051344000579","174011545737251",15.33,-12.00,0,296.06,328.52,2.8,0.8,0.000,1216440.6,1216440.6,4669,0,0,0,L,1122011218,1,120.42,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1548959406,157274.00
01/31/2019 13:30,2,0.082,ALERT,210.80,296.66,60.012,1548959404,"201051344001025","174011545737251",33.08,-13.00,0,295.16,337.24,2.8,0.8,0.000,1201117.6,1201117.6,12594,0,0,0,L,1122011218,1,120.65,120.88,0100,-15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548959408,157275.00
01/31/2019 13:30,2,0.230,ALERT,210.80,296.96,60.028,1548959404,"201051344001093","174011545737251",17.18,-10.00,0,295.16,343.25,4.0,1.9,0.000,1193485.6,1193485.6,12577,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,8,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1548959410,157276.00
01/31/2019 13:30,2,0.115,ALERT,211.03,296.96,60.012,1548959404,"201051344000458","174011545737251",33.04,-11.00,0,295.16,340.25,3.9,1.8,0.000,1202739.5,1202739.5,4674,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1548959411,157277.00
01/31/2019 13:30,2,0.195,ALERT,210.80,297.57,60.012,1548959404,"201051344000890","174011545737251",22.01,-10.00,0,296.66,344.15,4.4,2.3,0.000,1197559.3,1197559.3,12564,0,0,0,L,1122011218,1,121.10,120.20,0002,-10,0,0,0,0,0,0,8,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959413,157278.00
01/31/2019 13:30,2,0.078,ALERT,211.03,296.66,60.028,1548959404,"201051344000988","174011545737251",32.26,-14.00,0,284.64,355.28,2.6,0.6,0.000,937968.6,937968.6,4722,0,0,0,L,1122011218,1,120.20,121.33,0100,-17,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1548959415,157279.00
01/31/2019 13:30,2,0.102,ALERT,211.48,312.59,59.990,1548959404,"201051344000582","174011545737251",31.33,-13.00,0,296.06,341.45,3.2,1.1,0.000,1177468.9,1177468.9,12527,0,0,0,L,1122011218,1,121.10,121.10,0100,-14,0,0,0,0,0,0,17,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548959417,157280.00
01/31/2019 13:30,2,0.068,ALERT,211.25,297.87,60.012,1548959404,"201051344000868","174011545737251",33.20,-13.00,0,291.55,334.84,2.4,0.3,0.000,1189462.3,1189462.3,36413,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1548959419,157281.00
01/31/2019 13:30,2,0.176,ALERT,211.70,298.17,60.033,1548959404,"201051344000576","174011545737251",14.33,-12.00,0,295.46,315.60,2.5,0.5,0.000,1203177.9,1203177.9,8833,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1548959421,157282.00
01/31/2019 13:30,2,0.051,ALERT,211.48,296.96,60.022,1548959404,"201051344001158","174011545737251",31.31,-14.00,0,293.66,326.12,1.6,0.0,0.000,1182624.4,1182624.4,4698,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1548959423,157283.00
01/31/2019 13:30,2,0.170,ALERT,211.25,319.21,60.012,1548959404,"201051344000917","174011545737251",24.67,-6.00,0,294.56,390.44,4.3,2.2,0.000,1194376.4,1194376.4,12508,0,0,0,L,1122011218,1,121.10,120.88,0002,-9,0,0,0,0,0,0,6,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959424,157284.00
01/31/2019 13:30,2,0.232,ALERT,211.25,296.66,60.054,1548959404,"201051344000417","174011545737251",18.31,-11.00,0,295.16,339.04,4.3,2.3,0.000,969195.7,969195.7,12618,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,10,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548959426,157285.00
01/31/2019 13:30,2,0.092,ALERT,211.25,296.96,60.022,1548959404,"201051344000685","174011545737251",32.50,-10.00,0,287.05,333.33,3.1,1.0,0.000,1198605.7,1198605.7,12589,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1548959428,157286.00
01/31/2019 13:30,2,0.195,ALERT,210.80,296.36,60.033,1548959404,"201051344000651","174011545737251",16.00,-14.00,0,294.86,333.93,3.2,1.1,0.000,1192326.0,1192326.0,12580,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548959430,157287.00
01/31/2019 13:30,2,0.094,ALERT,210.80,297.87,60.028,1548959404,"201051344000594","174011545737251",33.34,-12.00,0,289.15,333.03,3.2,1.2,0.000,1207146.8,1207146.8,36396,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1548959432,157288.00
01/31/2019 13:30,2,0.203,ALERT,211.25,323.72,60.006,1548959404,"201051344000469","174011545737251",18.53,-16.00,0,290.65,330.33,3.6,1.6,0.000,1191491.0,1191491.0,4686,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1548959434,157289.00
01/31/2019 13:30,2,0.053,ALERT,210.80,313.80,60.054,1548959404,"201051344000585","174011545737251",33.08,-11.50,0,288.85,331.23,1.8,0.0,0.000,1206996.5,1206996.5,12626,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1548959435,157290.00
01/31/2019 13:30,2,0.172,ALERT,211.70,297.26,60.022,1548959404,"201051344000853","174011545737251",21.49,-13.00,0,295.16,351.07,3.8,1.7,0.000,1207344.5,1207344.5,4643,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,43,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548959437,157291.00
01/31/2019 13:30,2,0.137,ALERT,211.25,297.87,60.012,1548959404,"201051344001145","174011545737251",21.65,-8.00,0,295.76,342.05,3.0,1.0,0.000,1206053.0,1206053.0,12555,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1548959439,157292.00
01/31/2019 13:30,2,0.109,ALERT,211.03,297.26,60.017,1548959404,"201051344000438","174011545737251",32.86,-11.50,0,290.35,330.93,3.7,1.6,0.000,1199987.6,1199987.6,12590,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1548959441,157293.00
01/31/2019 13:30,2,0.119,ALERT,210.80,297.57,60.022,1548959404,"201051344001135","174011545737251",16.56,-11.50,0,295.76,333.93,2.0,0.0,0.000,1188141.8,1188141.8,12564,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548959443,157294.00
01/31/2019 13:30,2,0.133,ALERT,211.03,296.96,59.969,1548959404,"201051344000983","174011545737251",20.26,-12.00,0,296.06,352.57,2.7,0.7,0.000,1206871.0,1206871.0,4645,0,0,0,L,1122011218,1,120.42,120.88,0002,-14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959444,157295.00
01/31/2019 13:30,2,0.074,ALERT,210.80,296.96,60.028,1548959404,"201051344001203","174011545737251",32.42,-13.00,0,295.46,335.14,2.5,0.5,0.000,1197090.0,1197090.0,12593,0,0,0,L,1122011218,1,121.55,120.42,0100,-15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1548959446,157296.00
01/31/2019 13:30,2,0.211,ALERT,211.25,333.33,60.022,1548959404,"201051344001230","174011545737251",24.27,-9.00,0,296.66,401.26,5.2,3.1,0.004,1191556.1,1191556.1,12566,0,0,0,L,1122011218,1,121.33,120.42,0002,-12,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959448,157297.00
01/31/2019 13:30,2,0.131,ALERT,211.03,297.87,60.049,1548959404,"201051344000646","174011545737251",16.98,-12.00,0,295.16,335.44,2.3,0.3,0.000,1186163.4,1186163.4,12566,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548959450,157298.00
01/31/2019 13:30,2,0.074,ALERT,211.48,296.66,60.012,1548959404,"201051344000867","174011545737251",32.54,-13.00,0,286.14,352.87,2.5,0.5,0.000,1188157.8,1188157.8,36433,0,0,0,L,1122011218,1,120.88,121.10,0100,-16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1548959452,157299.00
01/31/2019 13:30,2,0.088,ALERT,212.16,297.26,60.054,1548959404,"201051344000633","174011545737251",32.72,-13.00,0,293.36,329.13,2.9,0.9,0.000,1187097.8,1187097.8,36492,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548959454,157300.00
01/31/2019 13:30,2,0.102,ALERT,210.80,297.57,60.017,1548959404,"201051344000955","174011545737251",32.68,-11.50,0,288.85,332.13,3.4,1.4,0.000,1205223.0,1205223.0,12586,0,0,0,L,1122011218,1,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548959456,157301.00
01/31/2019 13:30,2,0.191,ALERT,211.48,296.96,60.012,1548959404,"201051344000648","174011545737251",19.44,-15.00,0,294.26,342.65,3.8,1.7,0.000,1195340.2,1195340.2,36387,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1548959457,157302.00
01/31/2019 13:30,2,0.145,ALERT,211.70,297.26,60.012,1548959404,"201051344000645","174011545737251",17.49,-13.00,0,294.86,345.36,2.6,0.6,0.000,1199625.6,1199625.6,36361,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548959459,157303.00
01/31/2019 13:30,2,0.201,ALERT,211.70,333.33,60.017,1548959404,"201051344000569","174011545737251",26.76,-11.50,0,296.36,369.70,5.5,3.4,0.000,1217080.1,1217080.1,4580,0,0,0,L,1122011218,1,120.42,121.55,0002,-13,0,0,0,0,0,0,33,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959461,157304.00
01/31/2019 13:30,2,0.256,ALERT,211.93,296.96,59.996,1548959404,"179051228000119","174011545737251",21.13,-9.00,0,293.96,361.29,5.5,3.4,0.000,3686.4,3686.4,4634,0,0,0,L,46974696,1,120.65,122.23,0000,-12,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548959463,157305.00
01/31/2019 13:45,2,0.199,ALERT,211.70,298.77,60.038,1548960304,"201051344000579","174011545737251",20.81,-12.00,0,295.46,327.32,4.2,2.1,0.000,1216441.1,1216441.1,4671,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1548960306,157306.00
01/31/2019 13:45,2,0.170,ALERT,211.03,297.57,60.033,1548960304,"201051344001025","174011545737251",22.98,-13.00,0,294.86,334.54,4.0,1.9,0.000,1201118.0,1201118.0,12596,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548960308,157307.00
01/31/2019 13:45,2,0.256,ALERT,211.03,298.17,60.043,1548960304,"201051344001093","174011545737251",22.84,-10.00,0,295.16,344.45,5.9,3.8,0.000,1193486.6,1193486.6,12579,0,0,0,L,1122011218,1,121.10,120.65,0002,-11,0,0,0,0,0,0,13,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1548960310,157308.00
01/31/2019 13:45,2,0.209,ALERT,211.48,298.47,60.059,1548960304,"201051344000458","174011545737251",23.30,-11.00,0,294.86,340.25,5.0,2.9,0.000,1202740.0,1202740.0,4676,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548960312,157309.00
01/31/2019 13:45,2,0.246,ALERT,211.25,334.24,60.033,1548960304,"201051344000890","174011545737251",27.77,-9.00,0,295.76,358.58,7.0,4.8,0.009,1197560.4,1197560.4,12566,0,0,0,L,1122011218,1,121.55,120.20,0002,-11,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548960313,157310.00
01/31/2019 13:45,2,0.080,ALERT,211.48,297.87,60.054,1548960304,"201051344000988","174011545737251",33.38,-14.00,0,284.64,362.49,2.8,0.7,0.000,937968.8,937968.8,4724,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,13,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1548960315,157311.00
01/31/2019 13:45,2,0.188,ALERT,211.93,299.07,60.054,1548960304,"201051344000582","174011545737251",21.81,-13.00,0,296.36,346.56,4.2,2.1,0.000,1177469.6,1177469.6,12529,0,0,0,L,1122011218,1,121.55,121.33,0100,-14,0,0,0,0,0,0,12,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1548960317,157312.00
01/31/2019 13:45,2,0.141,ALERT,211.70,298.77,60.038,1548960304,"201051344000868","174011545737251",15.21,-14.00,0,291.85,334.24,2.2,0.2,0.000,1189462.5,1189462.5,36415,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1548960319,157313.00
01/31/2019 13:45,2,0.195,ALERT,212.16,298.77,60.081,1548960304,"201051344000576","174011545737251",20.14,-13.00,0,295.46,357.08,4.0,1.9,0.000,1203178.7,1203178.7,8835,0,0,0,L,1122011218,1,120.88,121.55,0002,-17,0,0,0,0,0,0,11,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548960321,157314.00
01/31/2019 13:45,2,0.049,ALERT,211.70,297.87,60.038,1548960304,"201051344001158","174011545737251",31.99,-15.00,0,293.66,329.13,1.6,0.0,0.000,1182624.4,1182624.4,4700,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1548960323,157315.00
01/31/2019 13:45,2,0.184,ALERT,211.48,335.74,60.028,1548960304,"201051344000917","174011545737251",26.94,-6.00,0,293.96,374.81,5.0,2.9,0.000,1194377.5,1194377.5,12510,0,0,0,L,1122011218,1,121.33,121.10,0002,-9,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548960324,157316.00
01/31/2019 13:45,2,0.256,ALERT,211.48,297.26,60.038,1548960304,"201051344000417","174011545737251",19.54,-11.00,0,294.86,338.74,5.1,3.0,0.000,969196.6,969196.6,12620,0,0,0,L,1122011218,1,121.10,120.88,0002,-13,0,0,0,0,0,0,18,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548960326,157317.00
01/31/2019 13:45,2,0.088,ALERT,211.48,302.07,60.028,1548960304,"201051344000685","174011545737251",32.92,-10.00,0,287.05,327.92,3.0,1.0,0.000,1198606.1,1198606.1,12591,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1548960328,157318.00
01/31/2019 13:45,2,0.205,ALERT,211.25,297.26,60.070,1548960304,"201051344000651","174011545737251",20.16,-14.00,0,294.56,334.24,4.2,2.1,0.000,1192326.7,1192326.7,12582,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1548960330,157319.00
01/31/2019 13:45,2,0.094,ALERT,211.03,298.47,60.038,1548960304,"201051344000594","174011545737251",34.11,-13.00,0,289.15,351.07,3.3,1.3,0.000,1207147.1,1207147.1,36398,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,29,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548960332,157320.00
01/31/2019 13:45,2,0.217,ALERT,211.70,298.17,59.990,1548960304,"201051344000469","174011545737251",20.57,-16.00,0,291.25,330.63,4.5,2.5,0.000,1191491.7,1191491.7,4688,0,0,0,L,1122011218,1,120.20,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548960333,157321.00
01/31/2019 13:45,2,0.131,ALERT,211.25,298.17,60.001,1548960304,"201051344000585","174011545737251",17.89,-11.50,0,289.45,332.13,2.4,0.4,0.000,1206996.6,1206996.6,12628,0,0,0,L,1122011218,1,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1548960335,157322.00
01/31/2019 13:45,2,0.188,ALERT,212.16,330.03,60.033,1548960304,"201051344000853","174011545737251",25.54,-13.00,0,295.46,370.90,4.9,2.8,0.000,1207345.1,1207345.1,4645,0,0,0,L,1122011218,1,121.10,121.78,0002,-13,0,0,0,0,0,0,14,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548960337,157323.00
01/31/2019 13:45,2,0.143,ALERT,211.48,298.17,60.033,1548960304,"201051344001145","174011545737251",22.78,-8.00,0,295.76,341.45,3.3,1.3,0.000,1206053.3,1206053.3,12557,0,0,0,L,1122011218,1,121.33,120.88,0002,-7,0,0,0,0,0,0,24,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548960339,157324.00
01/31/2019 13:45,2,0.186,ALERT,211.25,298.17,60.033,1548960304,"201051344000438","174011545737251",15.74,-11.50,0,290.95,331.53,3.0,1.0,0.000,1199988.1,1199988.1,12592,0,0,0,L,1122011218,1,121.55,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1548960341,157325.00
01/31/2019 13:45,2,0.170,ALERT,210.80,298.17,60.028,1548960304,"201051344001135","174011545737251",19.86,-11.50,0,295.76,316.20,3.4,1.4,0.000,1188142.1,1188142.1,12566,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548960343,157326.00
01/31/2019 13:45,2,0.188,ALERT,211.70,333.33,60.070,1548960304,"201051344000983","174011545737251",28.53,-12.00,0,294.86,342.65,5.5,3.4,0.013,1206871.7,1206871.7,4647,0,0,0,L,1122011218,1,120.88,121.10,0002,-13,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548960345,157327.00
01/31/2019 13:45,2,0.178,ALERT,211.25,297.57,60.038,1548960304,"201051344001203","174011545737251",22.76,-13.00,0,295.46,335.14,4.1,2.1,0.000,1197090.4,1197090.4,12595,0,0,0,L,1122011218,1,121.78,120.42,0100,-14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1548960346,157328.00
01/31/2019 13:45,2,0.305,ALERT,211.25,334.24,60.017,1548960304,"201051344001230","174011545737251",29.42,-9.00,0,295.76,369.10,9.1,6.9,0.035,1191557.5,1191557.5,12568,0,0,0,L,1122011218,1,121.55,120.42,0002,-12,0,0,0,0,0,0,8,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548960348,157329.00
01/31/2019 13:45,2,0.164,ALERT,210.80,298.17,60.081,1548960304,"201051344000646","174011545737251",23.34,-13.00,0,295.16,345.96,3.9,1.8,0.000,1186163.8,1186163.8,12568,0,0,0,L,1122011218,1,121.10,120.65,0002,-14,0,0,0,0,0,0,14,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548960350,157330.00
01/31/2019 13:45,2,0.139,ALERT,211.70,296.96,60.038,1548960304,"201051344000867","174011545737251",15.17,-13.00,0,286.14,353.77,2.1,0.1,0.000,1188157.9,1188157.9,36435,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1548960352,157331.00
01/31/2019 13:45,2,0.092,ALERT,212.16,297.26,60.033,1548960304,"201051344000633","174011545737251",33.89,-13.00,0,293.66,329.13,3.1,1.1,0.000,1187098.0,1187098.0,36494,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548960354,157332.00
01/31/2019 13:45,2,0.182,ALERT,211.03,298.47,60.038,1548960304,"201051344000955","174011545737251",17.37,-11.50,0,288.25,332.13,3.2,1.2,0.000,1205223.3,1205223.3,12588,0,0,0,L,1122011218,1,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1548960356,157333.00
01/31/2019 13:45,2,0.191,ALERT,211.48,296.96,60.038,1548960304,"201051344000648","174011545737251",19.46,-16.00,0,294.86,326.42,3.8,1.7,0.000,1195340.5,1195340.5,36389,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1548960358,157334.00
01/31/2019 13:45,2,0.178,ALERT,211.93,323.11,60.028,1548960304,"201051344000645","174011545737251",26.06,-12.00,0,295.16,356.78,4.7,2.6,0.000,1199625.9,1199625.9,36363,0,0,0,L,1122011218,1,121.10,121.78,0100,-15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1548960359,157335.00
01/31/2019 13:45,2,0.240,ALERT,211.70,333.33,60.028,1548960304,"201051344000569","174011545737251",29.62,-11.50,0,296.06,365.19,7.2,5.0,0.009,1217081.4,1217081.4,4582,0,0,0,L,1122011218,1,120.42,121.55,0002,-13,0,0,0,0,0,0,15,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548960361,157336.00
01/31/2019 13:45,2,0.295,ALERT,212.16,337.24,60.033,1548960304,"179051228000119","174011545737251",29.62,-8.50,0,293.96,388.64,8.9,6.7,0.009,3688.0,3688.0,4636,0,0,0,L,46974696,1,121.10,122.23,0000,-11,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548960363,157337.00
01/31/2019 14:00,2,0.191,ALERT,211.48,298.17,60.054,1548961203,"201051344000579","174011545737251",18.73,-12.00,0,296.06,328.22,3.6,1.6,0.000,1216441.6,1216441.6,4673,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548961206,157338.00
01/31/2019 14:00,2,0.156,ALERT,211.25,297.57,59.990,1548961203,"201051344001025","174011545737251",20.46,-13.00,0,295.76,316.80,3.3,1.2,0.000,1201118.5,1201118.5,12598,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1548961207,157339.00
01/31/2019 14:00,2,0.248,ALERT,211.48,298.17,60.033,1548961203,"201051344001093","174011545737251",22.07,-10.00,0,296.06,343.85,5.6,3.5,0.000,1193487.6,1193487.6,12581,0,0,0,L,1122011218,1,121.10,120.88,0100,-11,0,0,0,0,0,0,9,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548961209,157340.00
01/31/2019 14:00,2,0.203,ALERT,211.25,297.87,59.996,1548961203,"201051344000458","174011545737251",22.62,-11.00,0,296.06,334.24,4.7,2.6,0.000,1202740.7,1202740.7,4678,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548961211,157341.00
01/31/2019 14:00,2,0.232,ALERT,211.48,333.63,59.996,1548961203,"201051344000890","174011545737251",27.85,-10.00,0,296.66,365.19,6.6,4.4,0.004,1197561.5,1197561.5,12568,0,0,0,L,1122011218,1,121.55,120.42,0002,-10,0,0,0,0,0,0,8,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548961213,157342.00
01/31/2019 14:00,2,0.078,ALERT,211.25,297.57,60.028,1548961203,"201051344000988","174011545737251",33.26,-14.00,0,285.24,357.08,2.7,0.7,0.000,937969.0,937969.0,4726,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1548961215,157343.00
01/31/2019 14:00,2,0.195,ALERT,211.93,299.07,60.022,1548961203,"201051344000582","174011545737251",22.70,-13.00,0,296.96,324.92,4.5,2.4,0.000,1177469.8,1177469.8,12531,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548961217,157344.00
01/31/2019 14:00,2,0.139,ALERT,211.48,298.47,59.990,1548961203,"201051344000868","174011545737251",15.31,-14.00,0,291.55,331.53,2.2,0.2,0.000,1189462.7,1189462.7,36417,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548961218,157345.00
01/31/2019 14:00,2,0.232,ALERT,211.93,299.67,60.022,1548961203,"201051344000576","174011545737251",23.14,-12.00,0,296.36,348.96,5.5,3.4,0.000,1203179.6,1203179.6,8837,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548961220,157346.00
01/31/2019 14:00,2,0.049,ALERT,211.48,297.87,59.996,1548961203,"201051344001158","174011545737251",33.12,-15.00,0,292.16,327.62,1.7,0.0,0.000,1182624.4,1182624.4,4702,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548961222,157347.00
01/31/2019 14:00,2,0.258,ALERT,211.70,335.74,60.001,1548961203,"201051344000917","174011545737251",27.15,-6.00,0,294.56,351.67,7.1,4.9,0.013,1194378.6,1194378.6,12512,0,0,0,L,1122011218,1,121.33,121.10,0002,-9,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548961224,157348.00
01/31/2019 14:00,2,0.281,ALERT,211.70,297.57,60.033,1548961203,"201051344000417","174011545737251",20.59,-11.50,0,295.16,300.27,5.9,3.7,0.000,969197.6,969197.6,12622,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548961226,157349.00
01/31/2019 14:00,2,0.160,ALERT,211.93,297.87,60.043,1548961203,"201051344000685","174011545737251",16.32,-10.00,0,288.25,330.93,2.7,0.6,0.000,1198606.4,1198606.4,12593,0,0,0,L,1122011218,1,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1548961228,157350.00
01/31/2019 14:00,2,0.203,ALERT,211.48,297.57,60.022,1548961203,"201051344000651","174011545737251",19.86,-14.00,0,295.16,315.90,4.1,2.0,0.000,1192327.3,1192327.3,12584,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548961230,157351.00
01/31/2019 14:00,2,0.102,ALERT,211.03,314.10,60.022,1548961203,"201051344000594","174011545737251",30.40,-13.00,0,290.95,335.14,3.0,1.0,0.000,1207147.4,1207147.4,36400,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1548961231,157352.00
01/31/2019 14:00,2,0.115,ALERT,211.70,298.17,60.038,1548961203,"201051344000469","174011545737251",33.34,-16.00,0,291.25,335.14,3.9,1.8,0.000,1191492.2,1191492.2,4690,0,0,0,L,1122011218,1,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1548961233,157353.00
01/31/2019 14:00,2,0.053,ALERT,211.70,298.17,60.022,1548961203,"201051344000585","174011545737251",32.52,-11.50,0,289.45,327.32,1.8,0.0,0.000,1206996.7,1206996.7,12630,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1548961235,157354.00
01/31/2019 14:00,2,0.156,ALERT,211.93,297.26,60.033,1548961203,"201051344000853","174011545737251",18.94,-13.00,0,295.76,357.98,3.0,1.0,0.000,1207345.7,1207345.7,4647,0,0,0,L,1122011218,1,121.10,121.78,0002,-13,0,0,0,0,0,0,24,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548961237,157355.00
01/31/2019 14:00,2,0.121,ALERT,211.93,298.47,60.022,1548961203,"201051344001145","174011545737251",18.51,-8.00,0,296.66,329.73,2.3,0.3,0.000,1206053.5,1206053.5,12559,0,0,0,L,1122011218,1,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1548961239,157356.00
01/31/2019 14:00,2,0.109,ALERT,211.70,298.17,60.033,1548961203,"201051344000438","174011545737251",32.68,-11.50,0,291.55,331.83,3.6,1.6,0.000,1199988.5,1199988.5,12594,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1548961240,157357.00
01/31/2019 14:00,2,0.121,ALERT,211.25,298.17,60.033,1548961203,"201051344001135","174011545737251",17.41,-11.50,0,296.66,316.20,2.1,0.2,0.000,1188142.4,1188142.4,12568,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1548961243,157358.00
01/31/2019 14:00,2,0.127,ALERT,211.25,297.57,60.054,1548961203,"201051344000983","174011545737251",18.92,-12.00,0,296.06,352.27,2.5,0.4,0.000,1206872.3,1206872.3,4649,0,0,0,L,1122011218,1,120.65,121.10,0002,-13,0,0,0,0,0,0,7,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1548961244,157359.00
01/31/2019 14:00,2,0.072,ALERT,211.48,297.26,60.065,1548961203,"201051344001203","174011545737251",31.91,-13.00,0,296.06,317.70,2.4,0.4,0.000,1197090.8,1197090.8,12597,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548961246,157360.00
01/31/2019 14:00,2,0.176,ALERT,211.70,314.70,60.028,1548961203,"201051344001230","174011545737251",23.46,-9.00,0,296.66,360.08,4.2,2.1,0.000,1191559.0,1191559.0,12570,0,0,0,L,1122011218,1,121.55,120.42,0002,-12,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548961248,157361.00
01/31/2019 14:00,2,0.057,ALERT,211.25,300.87,60.028,1548961203,"201051344000646","174011545737251",28.92,-13.00,0,296.06,316.20,1.6,0.0,0.000,1186164.2,1186164.2,12570,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548961250,157362.00
01/31/2019 14:00,2,0.000,ALERT,211.70,296.96,60.028,1548961203,"201051344000867","174011545737251",0.00,-13.00,0,286.44,352.87,0.0,0.0,0.000,1188158.0,1188158.0,36437,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548961252,157363.00
01/31/2019 14:00,2,0.000,ALERT,212.16,297.57,60.033,1548961203,"201051344000633","174011545737251",0.00,-14.00,0,293.36,329.43,0.0,0.0,0.000,1187098.3,1187098.3,36496,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548961254,157364.00
01/31/2019 14:00,2,0.102,ALERT,211.03,297.87,60.033,1548961203,"201051344000955","174011545737251",30.59,-11.00,0,289.45,331.83,3.2,1.2,0.000,1205223.5,1205223.5,12590,0,0,0,L,1122011218,1,120.65,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1548961255,157365.00
01/31/2019 14:00,2,0.105,ALERT,211.48,296.96,60.033,1548961203,"201051344000648","174011545737251",32.88,-16.00,0,294.56,330.63,3.5,1.5,0.000,1195341.1,1195341.1,36391,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548961257,157366.00
01/31/2019 14:00,2,0.064,ALERT,211.70,297.57,60.028,1548961203,"201051344000645","174011545737251",33.36,-12.00,0,295.76,352.27,2.2,0.2,0.000,1199626.7,1199626.7,36365,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,11,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548961259,157367.00
01/31/2019 14:00,2,0.186,ALERT,211.48,298.17,60.022,1548961203,"201051344000569","174011545737251",22.58,-11.00,0,296.96,359.18,4.2,2.2,0.000,1217082.6,1217082.6,4584,0,0,0,L,1122011218,1,120.20,121.55,0002,-13,0,0,0,0,0,0,9,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548961261,157368.00
01/31/2019 14:00,2,0.248,ALERT,211.70,296.96,60.028,1548961203,"179051228000119","174011545737251",18.81,-8.50,0,294.26,360.69,4.7,2.6,0.000,3689.4,3689.4,4638,0,0,0,L,46974696,1,120.88,122.23,0000,-11,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1548961263,157369.00
01/31/2019 14:15,2,0.193,ALERT,211.25,297.57,60.012,1548962104,"201051344000579","174011545737251",19.78,-12.00,0,295.76,329.43,3.9,1.9,0.000,1216442.0,1216442.0,4675,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1548962106,157370.00
01/31/2019 14:15,2,0.172,ALERT,211.03,296.96,60.012,1548962104,"201051344001025","174011545737251",23.16,-13.00,0,295.46,324.62,4.0,2.0,0.000,1201118.8,1201118.8,12600,0,0,0,L,1122011218,1,120.65,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548962108,157371.00
01/31/2019 14:15,2,0.260,ALERT,211.03,298.77,59.990,1548962104,"201051344001093","174011545737251",23.52,-10.00,0,295.46,334.24,6.2,4.1,0.000,1193488.4,1193488.4,12583,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548962110,157372.00
01/31/2019 14:15,2,0.217,ALERT,211.03,298.47,60.001,1548962104,"201051344000458","174011545737251",23.93,-11.50,0,295.16,323.72,5.2,3.1,0.000,1202741.2,1202741.2,4680,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548962111,157373.00
01/31/2019 14:15,2,0.256,ALERT,211.03,333.33,59.985,1548962104,"201051344000890","174011545737251",28.11,-10.00,0,296.36,358.88,7.3,5.2,0.009,1197562.5,1197562.5,12570,0,0,0,L,1122011218,1,121.33,119.97,0002,-11,0,0,0,0,0,0,15,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962113,157374.00
01/31/2019 14:15,2,0.150,ALERT,211.03,296.96,60.001,1548962104,"201051344000988","174011545737251",18.83,-14.00,0,284.94,357.68,2.9,0.9,0.000,937969.1,937969.1,4728,0,0,0,L,1122011218,1,120.20,121.55,0002,-17,0,0,0,0,0,0,32,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1548962115,157375.00
01/31/2019 14:15,2,0.217,ALERT,211.70,299.07,60.012,1548962104,"201051344000582","174011545737251",23.02,-13.00,0,296.66,324.02,5.1,3.0,0.000,1177470.7,1177470.7,12533,0,0,0,L,1122011218,1,121.33,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548962117,157376.00
01/31/2019 14:15,2,0.158,ALERT,211.03,297.26,60.012,1548962104,"201051344000868","174011545737251",20.97,-14.00,0,291.25,351.97,3.4,1.3,0.000,1189462.8,1189462.8,36419,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,10,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1548962119,157377.00
01/31/2019 14:15,2,0.248,ALERT,211.93,324.62,60.001,1548962104,"201051344000576","174011545737251",24.33,-14.00,0,295.46,334.84,6.2,4.0,0.000,1203180.2,1203180.2,8839,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,9,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548962121,157378.00
01/31/2019 14:15,2,0.051,ALERT,211.25,296.96,60.012,1548962104,"201051344001158","174011545737251",33.24,-15.00,0,290.05,328.52,1.8,0.0,0.000,1182624.4,1182624.4,4704,0,0,0,L,1122011218,1,120.20,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548962122,157379.00
01/31/2019 14:15,2,0.258,ALERT,211.48,335.44,60.001,1548962104,"201051344000917","174011545737251",27.75,-6.50,0,294.56,364.29,7.3,5.1,0.022,1194379.6,1194379.6,12514,0,0,0,L,1122011218,1,121.33,121.10,0002,-10,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962124,157380.00
01/31/2019 14:15,2,0.295,ALERT,211.25,297.87,59.996,1548962104,"201051344000417","174011545737251",20.83,-11.50,0,295.16,299.97,6.2,4.1,0.000,969198.4,969198.4,12624,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548962126,157381.00
01/31/2019 14:15,2,0.178,ALERT,211.48,297.26,60.038,1548962104,"201051344000685","174011545737251",20.40,-10.00,0,287.65,331.83,3.7,1.6,0.000,1198606.6,1198606.6,12595,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1548962128,157382.00
01/31/2019 14:15,2,0.260,ALERT,211.25,296.66,60.006,1548962104,"201051344000651","174011545737251",19.76,-14.00,0,295.16,317.10,5.2,3.1,0.000,1192327.8,1192327.8,12586,0,0,0,L,1122011218,1,121.55,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548962130,157383.00
01/31/2019 14:15,2,0.162,ALERT,210.80,296.96,60.012,1548962104,"201051344000594","174011545737251",17.29,-13.00,0,290.05,348.66,2.9,0.8,0.000,1207147.6,1207147.6,36402,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,9,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548962132,157384.00
01/31/2019 14:15,2,0.221,ALERT,211.25,297.26,59.996,1548962104,"201051344000469","174011545737251",21.47,-16.00,0,290.05,333.63,4.8,2.7,0.000,1191492.7,1191492.7,4692,0,0,0,L,1122011218,1,119.97,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1548962133,157385.00
01/31/2019 14:15,2,0.133,ALERT,211.25,297.57,59.996,1548962104,"201051344000585","174011545737251",18.65,-11.50,0,289.15,332.13,2.5,0.5,0.000,1206996.7,1206996.7,12632,0,0,0,L,1122011218,1,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1548962135,157386.00
01/31/2019 14:15,2,0.189,ALERT,211.93,332.13,59.996,1548962104,"201051344000853","174011545737251",25.70,-13.00,0,295.46,354.07,5.0,2.9,0.000,1207346.2,1207346.2,4649,0,0,0,L,1122011218,1,121.10,121.55,0002,-13,0,0,0,0,0,0,28,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1548962137,157387.00
01/31/2019 14:15,2,0.170,ALERT,211.48,297.57,59.996,1548962104,"201051344001145","174011545737251",21.01,-8.00,0,296.36,324.92,3.6,1.6,0.000,1206053.8,1206053.8,12561,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548962139,157388.00
01/31/2019 14:15,2,0.188,ALERT,211.25,297.57,60.001,1548962104,"201051344000438","174011545737251",15.64,-11.50,0,290.95,332.43,3.0,1.0,0.000,1199988.8,1199988.8,12596,0,0,0,L,1122011218,1,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1548962141,157389.00
01/31/2019 14:15,2,0.131,ALERT,210.80,297.26,60.006,1548962104,"201051344001135","174011545737251",20.54,-11.50,0,296.06,316.50,2.8,0.7,0.000,1188142.6,1188142.6,12570,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1548962143,157390.00
01/31/2019 14:15,2,0.174,ALERT,211.48,315.30,60.006,1548962104,"201051344000983","174011545737251",24.39,-12.00,0,295.46,363.69,4.3,2.2,0.000,1206872.8,1206872.8,4651,0,0,0,L,1122011218,1,120.65,121.10,0002,-13,0,0,0,0,0,0,13,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962145,157391.00
01/31/2019 14:15,2,0.164,ALERT,211.03,296.96,59.964,1548962104,"201051344001203","174011545737251",20.22,-13.00,0,295.46,318.00,3.4,1.3,0.000,1197091.1,1197091.1,12599,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548962147,157392.00
01/31/2019 14:15,2,0.246,ALERT,211.03,333.63,60.001,1548962104,"201051344001230","174011545737251",28.55,-9.00,0,295.76,356.48,7.2,5.0,0.018,1191560.2,1191560.2,12572,0,0,0,L,1122011218,1,121.33,120.20,0002,-12,0,0,0,0,0,0,10,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962148,157393.00
01/31/2019 14:15,2,0.152,ALERT,210.80,297.26,60.001,1548962104,"201051344000646","174011545737251",21.21,-12.00,0,295.46,320.41,3.3,1.2,0.000,1186164.6,1186164.6,12572,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548962150,157394.00
01/31/2019 14:15,2,0.076,ALERT,211.70,296.36,60.006,1548962104,"201051344000867","174011545737251",32.36,-13.00,0,286.44,330.03,2.5,0.5,0.000,1188158.1,1188158.1,36439,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548962152,157395.00
01/31/2019 14:15,2,0.090,ALERT,211.93,296.06,59.996,1548962104,"201051344000633","174011545737251",31.89,-14.00,0,293.36,328.82,3.0,0.9,0.000,1187098.5,1187098.5,36498,0,0,0,L,1122011218,1,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548962154,157396.00
01/31/2019 14:15,2,0.104,ALERT,210.57,296.96,60.012,1548962104,"201051344000955","174011545737251",32.64,-11.00,0,289.15,332.73,3.5,1.4,0.000,1205223.8,1205223.8,12592,0,0,0,L,1122011218,1,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1548962156,157397.00
01/31/2019 14:15,2,0.188,ALERT,211.03,295.76,60.012,1548962104,"201051344000648","174011545737251",18.47,-15.00,0,294.26,334.54,3.5,1.5,0.000,1195341.7,1195341.7,36393,0,0,0,L,1122011218,1,119.97,121.55,0002,-17,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1548962158,157398.00
01/31/2019 14:15,2,0.156,ALERT,211.48,296.66,60.006,1548962104,"201051344000645","174011545737251",20.85,-12.00,0,295.16,360.08,3.3,1.3,0.000,1199627.3,1199627.3,36367,0,0,0,L,1122011218,1,120.65,121.55,0002,-15,0,0,0,0,0,0,17,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548962160,157399.00
01/31/2019 14:15,2,0.191,ALERT,211.48,309.29,60.017,1548962104,"201051344000569","174011545737251",24.27,-11.50,0,296.06,378.42,4.7,2.6,0.000,1217083.7,1217083.7,4586,0,0,0,L,1122011218,1,120.20,121.55,0002,-13,0,0,0,0,0,0,12,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962161,157400.00
01/31/2019 14:15,2,0.252,ALERT,211.70,296.06,60.022,1548962104,"179051228000119","174011545737251",21.87,-8.50,0,293.66,368.20,5.6,3.5,0.000,3690.7,3690.7,4640,0,0,0,L,46974696,1,120.65,122.01,0000,-11,0,0,0,0,0,0,16,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548962163,157401.00
01/31/2019 14:30,2,0.199,ALERT,211.70,298.47,60.028,1548963004,"201051344000579","174011545737251",20.38,-11.50,0,295.46,330.63,4.1,2.0,0.000,1216442.3,1216442.3,4677,0,0,0,L,1122011218,1,120.42,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1548963006,157402.00
01/31/2019 14:30,2,0.174,ALERT,211.25,297.57,60.028,1548963004,"201051344001025","174011545737251",22.88,-13.00,0,295.46,325.22,4.1,2.0,0.000,1201119.1,1201119.1,12602,0,0,0,L,1122011218,1,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548963008,157403.00
01/31/2019 14:30,2,0.258,ALERT,211.48,299.97,60.043,1548963004,"201051344001093","174011545737251",23.52,-10.00,0,295.46,335.14,6.2,4.0,0.000,1193489.2,1193489.2,12585,0,0,0,L,1122011218,1,121.33,121.10,0002,-11,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548963010,157404.00
01/31/2019 14:30,2,0.211,ALERT,211.25,298.17,60.022,1548963004,"201051344000458","174011545737251",23.36,-11.50,0,295.16,323.11,5.0,2.9,0.000,1202741.7,1202741.7,4682,0,0,0,L,1122011218,1,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548963011,157405.00
01/31/2019 14:30,2,0.240,ALERT,211.48,334.54,60.022,1548963004,"201051344000890","174011545737251",28.53,-10.00,0,295.16,355.88,7.0,4.8,0.004,1197563.4,1197563.4,12572,0,0,0,L,1122011218,1,121.55,120.42,0002,-10,0,0,0,0,0,0,16,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963013,157406.00
01/31/2019 14:30,2,0.150,ALERT,211.25,297.26,60.001,1548963004,"201051344000988","174011545737251",17.87,-13.00,0,285.84,357.98,2.8,0.7,0.000,937969.2,937969.2,4730,0,0,0,L,1122011218,1,120.20,121.78,0002,-17,0,0,0,0,0,0,8,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963015,157407.00
01/31/2019 14:30,2,0.203,ALERT,212.16,299.97,59.975,1548963004,"201051344000582","174011545737251",23.60,-13.00,0,296.66,324.32,4.8,2.8,0.000,1177471.1,1177471.1,12535,0,0,0,L,1122011218,1,121.78,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548963017,157408.00
01/31/2019 14:30,2,0.156,ALERT,211.48,298.17,60.038,1548963004,"201051344000868","174011545737251",20.57,-14.00,0,291.85,336.04,3.3,1.2,0.000,1189462.9,1189462.9,36421,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548963019,157409.00
01/31/2019 14:30,2,0.227,ALERT,212.38,325.22,60.022,1548963004,"201051344000576","174011545737251",25.66,-12.00,0,294.56,335.74,5.9,3.8,0.000,1203180.8,1203180.8,8841,0,0,0,L,1122011218,1,120.88,121.55,0002,-16,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548963021,157410.00
01/31/2019 14:30,2,0.051,ALERT,211.70,297.57,60.049,1548963004,"201051344001158","174011545737251",33.12,-15.00,0,290.05,328.82,1.7,0.0,0.000,1182624.4,1182624.4,4706,0,0,0,L,1122011218,1,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963022,157411.00
