ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 14:30,2,0.244,ALERT,212.16,336.94,60.017,1548963004,"201051344000917","174011545737251",27.89,-6.50,0,294.56,377.82,6.9,4.8,0.013,1194380.4,1194380.4,12516,0,0,0,L,1122011218,1,121.55,121.33,0002,-10,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963024,157412.00
01/31/2019 14:30,2,0.287,ALERT,212.16,298.77,60.017,1548963004,"201051344000417","174011545737251",20.59,-11.00,0,295.46,299.37,6.0,3.9,0.000,969199.2,969199.2,12626,0,0,0,L,1122011218,1,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548963026,157413.00
01/31/2019 14:30,2,0.170,ALERT,212.16,298.77,60.017,1548963004,"201051344000685","174011545737251",18.55,-10.00,0,287.35,333.93,3.2,1.2,0.000,1198606.9,1198606.9,12597,0,0,0,L,1122011218,1,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548963028,157414.00
01/31/2019 14:30,2,0.211,ALERT,211.93,298.17,59.980,1548963004,"201051344000651","174011545737251",22.01,-14.00,0,295.16,317.40,4.8,2.7,0.000,1192328.3,1192328.3,12588,0,0,0,L,1122011218,1,122.01,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1548963030,157415.00
01/31/2019 14:30,2,0.094,ALERT,211.25,297.87,60.017,1548963004,"201051344000594","174011545737251",33.24,-13.00,0,288.55,332.73,3.2,1.2,0.000,1207147.9,1207147.9,36404,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963031,157416.00
01/31/2019 14:30,2,0.215,ALERT,211.70,297.87,60.028,1548963004,"201051344000469","174011545737251",20.44,-16.00,0,290.65,334.54,4.5,2.4,0.000,1191493.1,1191493.1,4694,0,0,0,L,1122011218,1,120.20,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1548963033,157417.00
01/31/2019 14:30,2,0.131,ALERT,211.93,299.07,60.017,1548963004,"201051344000585","174011545737251",17.55,-11.50,0,288.85,332.13,2.3,0.3,0.000,1206996.7,1206996.7,12634,0,0,0,L,1122011218,1,121.10,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963035,157418.00
01/31/2019 14:30,2,0.188,ALERT,212.61,327.02,59.980,1548963004,"201051344000853","174011545737251",25.23,-12.00,0,294.56,343.55,4.8,2.7,0.000,1207346.7,1207346.7,4651,0,0,0,L,1122011218,1,121.33,122.23,0002,-13,0,0,0,0,0,0,21,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548963037,157419.00
01/31/2019 14:30,2,0.143,ALERT,211.93,299.07,60.012,1548963004,"201051344001145","174011545737251",22.86,-8.50,0,296.06,326.12,3.3,1.3,0.000,1206054.0,1206054.0,12563,0,0,0,L,1122011218,1,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1548963039,157420.00
01/31/2019 14:30,2,0.191,ALERT,212.16,299.07,59.969,1548963004,"201051344000438","174011545737251",17.37,-11.50,0,290.95,332.43,3.4,1.3,0.000,1199989.2,1199989.2,12598,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963041,157421.00
01/31/2019 14:30,2,0.143,ALERT,211.03,298.47,60.022,1548963004,"201051344001135","174011545737251",22.52,-11.00,0,295.46,316.50,3.3,1.2,0.000,1188142.8,1188142.8,12572,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548963042,157422.00
01/31/2019 14:30,2,0.195,ALERT,211.70,333.03,60.022,1548963004,"201051344000983","174011545737251",24.81,-12.00,0,294.56,363.99,5.0,2.9,0.000,1206873.3,1206873.3,4653,0,0,0,L,1122011218,1,120.65,121.33,0002,-13,0,0,0,0,0,0,13,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963044,157423.00
01/31/2019 14:30,2,0.172,ALERT,211.70,298.17,60.006,1548963004,"201051344001203","174011545737251",21.75,-13.00,0,295.16,315.00,3.8,1.7,0.000,1197091.4,1197091.4,12601,0,0,0,L,1122011218,1,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548963046,157424.00
01/31/2019 14:30,2,0.273,ALERT,211.93,334.84,60.022,1548963004,"201051344001230","174011545737251",30.12,-9.00,0,296.36,440.64,8.4,6.2,0.027,1191561.4,1191561.4,12574,0,0,0,L,1122011218,1,121.78,120.65,0002,-12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963048,157425.00
01/31/2019 14:30,2,0.162,ALERT,211.48,299.07,60.028,1548963004,"201051344000646","174011545737251",23.26,-12.00,0,294.86,315.90,3.8,1.8,0.000,1186164.9,1186164.9,12574,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548963050,157426.00
01/31/2019 14:30,2,0.102,ALERT,211.93,328.82,60.017,1548963004,"201051344000867","174011545737251",26.50,-13.00,0,286.14,353.17,2.5,0.4,0.000,1188158.2,1188158.2,36441,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963051,157427.00
01/31/2019 14:30,2,0.088,ALERT,212.38,297.26,60.012,1548963004,"201051344000633","174011545737251",33.56,-13.00,0,292.46,328.82,3.1,1.0,0.000,1187098.7,1187098.7,36500,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963053,157428.00
01/31/2019 14:30,2,0.178,ALERT,211.25,298.77,60.012,1548963004,"201051344000955","174011545737251",16.08,-11.50,0,289.15,332.73,2.9,0.9,0.000,1205224.1,1205224.1,12594,0,0,0,L,1122011218,1,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963055,157429.00
01/31/2019 14:30,2,0.229,ALERT,211.70,325.52,60.012,1548963004,"201051344000648","174011545737251",25.11,-15.00,0,293.66,335.14,5.8,3.7,0.000,1195342.3,1195342.3,36395,0,0,0,L,1122011218,1,120.20,122.01,0100,-17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1548963057,157430.00
01/31/2019 14:30,2,0.230,ALERT,212.16,336.64,59.985,1548963004,"201051344000645","174011545737251",25.23,-11.50,0,294.56,357.08,5.9,3.8,0.004,1199627.8,1199627.8,36369,0,0,0,L,1122011218,1,121.10,121.78,0002,-15,0,0,0,0,0,0,14,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548963059,157431.00
01/31/2019 14:30,2,0.248,ALERT,211.93,333.93,60.006,1548963004,"201051344000569","174011545737251",30.12,-11.00,0,295.16,385.93,7.6,5.4,0.013,1217084.6,1217084.6,4588,0,0,0,L,1122011218,1,120.20,121.78,0002,-13,0,0,0,0,0,0,29,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963061,157432.00
01/31/2019 14:30,2,0.289,ALERT,212.38,337.24,60.012,1548963004,"179051228000119","174011545737251",29.28,-8.00,0,293.36,370.00,8.6,6.4,0.004,3691.9,3691.9,4642,0,0,0,L,46974696,1,120.88,122.46,0000,-11,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963062,157433.00
01/31/2019 14:45,2,0.188,ALERT,211.93,298.77,59.964,1548963904,"201051344000579","174011545737251",18.13,-11.50,0,296.36,328.82,3.4,1.4,0.000,1216442.7,1216442.7,4679,0,0,0,L,1122011218,1,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1548963906,157434.00
01/31/2019 14:45,2,0.152,ALERT,211.70,297.57,60.006,1548963904,"201051344001025","174011545737251",19.80,-12.00,0,296.06,324.92,3.1,1.0,0.000,1201119.5,1201119.5,12604,0,0,0,L,1122011218,1,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548963908,157435.00
01/31/2019 14:45,2,0.246,ALERT,211.70,298.47,60.012,1548963904,"201051344001093","174011545737251",22.11,-10.00,0,296.66,334.84,5.5,3.4,0.000,1193490.1,1193490.1,12587,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548963910,157436.00
01/31/2019 14:45,2,0.193,ALERT,211.70,298.17,59.985,1548963904,"201051344000458","174011545737251",21.73,-11.00,0,296.06,324.62,4.3,2.2,0.000,1202742.4,1202742.4,4684,0,0,0,L,1122011218,1,120.88,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548963912,157437.00
01/31/2019 14:45,2,0.225,ALERT,211.70,334.24,60.012,1548963904,"201051344000890","174011545737251",27.49,-9.00,0,296.96,354.37,6.3,4.1,0.004,1197564.5,1197564.5,12574,0,0,0,L,1122011218,1,121.78,120.42,0002,-10,0,0,0,0,0,0,6,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963914,157438.00
01/31/2019 14:45,2,0.143,ALERT,211.48,298.17,59.969,1548963904,"201051344000988","174011545737251",14.53,-13.00,0,285.84,356.18,2.1,0.1,0.000,937969.3,937969.3,4732,0,0,0,L,1122011218,1,120.42,121.78,0100,-16,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1548963916,157439.00
01/31/2019 14:45,2,0.191,ALERT,212.16,299.07,60.049,1548963904,"201051344000582","174011545737251",22.62,-12.00,0,297.57,330.03,4.4,2.3,0.000,1177471.7,1177471.7,12537,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1548963917,157440.00
01/31/2019 14:45,2,0.150,ALERT,211.70,299.37,60.006,1548963904,"201051344000868","174011545737251",19.24,-14.00,0,292.46,334.54,3.0,0.9,0.000,1189463.2,1189463.2,36423,0,0,0,L,1122011218,1,120.65,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548963919,157441.00
01/31/2019 14:45,2,0.232,ALERT,212.16,299.37,60.022,1548963904,"201051344000576","174011545737251",19.64,-12.00,0,296.06,334.84,4.6,2.5,0.000,1203181.6,1203181.6,8843,0,0,0,L,1122011218,1,120.88,121.78,0100,-15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548963921,157442.00
01/31/2019 14:45,2,0.051,ALERT,212.16,298.77,59.985,1548963904,"201051344001158","174011545737251",32.14,-14.00,0,289.15,329.13,1.7,0.0,0.000,1182624.4,1182624.4,4708,0,0,0,L,1122011218,1,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963923,157443.00
01/31/2019 14:45,2,0.230,ALERT,212.16,335.44,60.022,1548963904,"201051344000917","174011545737251",24.19,-5.50,0,295.46,353.47,5.7,3.5,0.000,1194381.5,1194381.5,12518,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963925,157444.00
01/31/2019 14:45,2,0.246,ALERT,212.16,297.87,60.006,1548963904,"201051344000417","174011545737251",18.92,-11.00,0,296.36,299.67,4.7,2.6,0.000,969200.1,969200.1,12628,0,0,0,L,1122011218,1,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548963927,157445.00
01/31/2019 14:45,2,0.088,ALERT,212.16,298.17,60.012,1548963904,"201051344000685","174011545737251",32.42,-10.00,0,288.25,327.92,3.0,0.9,0.000,1198607.1,1198607.1,12599,0,0,0,L,1122011218,1,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548963928,157446.00
01/31/2019 14:45,2,0.186,ALERT,211.93,297.57,60.001,1548963904,"201051344000651","174011545737251",15.57,-13.00,0,296.06,324.02,3.0,0.9,0.000,1192328.9,1192328.9,12590,0,0,0,L,1122011218,1,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548963930,157447.00
01/31/2019 14:45,2,0.094,ALERT,211.25,298.47,60.012,1548963904,"201051344000594","174011545737251",33.16,-12.00,0,289.45,332.73,3.2,1.1,0.000,1207148.1,1207148.1,36406,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963932,157448.00
01/31/2019 14:45,2,0.197,ALERT,211.93,298.47,60.017,1548963904,"201051344000469","174011545737251",15.47,-15.00,0,290.95,330.33,3.1,1.1,0.000,1191493.7,1191493.7,4696,0,0,0,L,1122011218,1,120.42,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1548963934,157449.00
01/31/2019 14:45,2,0.057,ALERT,211.93,298.47,60.012,1548963904,"201051344000585","174011545737251",32.88,-11.50,0,289.45,332.13,1.9,0.0,0.000,1206996.7,1206996.7,12636,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1548963936,157450.00
01/31/2019 14:45,2,0.174,ALERT,212.38,298.17,60.006,1548963904,"201051344000853","174011545737251",21.75,-12.00,0,295.76,342.95,3.8,1.8,0.000,1207347.2,1207347.2,4653,0,0,0,L,1122011218,1,121.33,122.01,0002,-12,0,0,0,0,0,0,22,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548963938,157451.00
01/31/2019 14:45,2,0.133,ALERT,212.16,298.47,60.012,1548963904,"201051344001145","174011545737251",21.21,-7.00,0,297.26,325.82,2.9,0.9,0.000,1206054.3,1206054.3,12565,0,0,0,L,1122011218,1,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548963940,157452.00
01/31/2019 14:45,2,0.109,ALERT,211.93,298.47,60.012,1548963904,"201051344000438","174011545737251",33.10,-11.50,0,291.55,331.83,3.7,1.7,0.000,1199989.5,1199989.5,12600,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1548963941,157453.00
01/31/2019 14:45,2,0.131,ALERT,211.48,298.77,60.012,1548963904,"201051344001135","174011545737251",21.03,-11.00,0,296.96,316.50,2.8,0.8,0.000,1188143.0,1188143.0,12574,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548963943,157454.00
01/31/2019 14:45,2,0.172,ALERT,212.16,334.24,60.017,1548963904,"201051344000983","174011545737251",27.55,-11.50,0,296.06,351.67,4.8,2.7,0.004,1206873.9,1206873.9,4655,0,0,0,L,1122011218,1,120.88,121.55,0002,-12,0,0,0,0,0,0,7,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963945,157455.00
01/31/2019 14:45,2,0.168,ALERT,211.70,298.17,59.969,1548963904,"201051344001203","174011545737251",21.29,-12.00,0,296.06,318.61,3.6,1.6,0.000,1197091.8,1197091.8,12603,0,0,0,L,1122011218,1,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548963947,157456.00
01/31/2019 14:45,2,0.260,ALERT,211.93,334.84,60.001,1548963904,"201051344001230","174011545737251",29.44,-8.50,0,297.87,361.29,7.8,5.6,0.022,1191562.8,1191562.8,12576,0,0,0,L,1122011218,1,121.78,120.65,0002,-12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963949,157457.00
01/31/2019 14:45,2,0.154,ALERT,211.70,298.47,60.001,1548963904,"201051344000646","174011545737251",22.15,-12.00,0,296.36,317.10,3.5,1.4,0.000,1186165.3,1186165.3,12576,0,0,0,L,1122011218,1,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548963951,157458.00
01/31/2019 14:45,2,0.080,ALERT,212.16,297.57,60.006,1548963904,"201051344000867","174011545737251",33.26,-13.00,0,286.74,353.17,2.7,0.7,0.000,1188158.4,1188158.4,36443,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963952,157459.00
01/31/2019 14:45,2,0.090,ALERT,212.61,297.87,60.012,1548963904,"201051344000633","174011545737251",33.10,-13.00,0,293.66,329.73,3.1,1.1,0.000,1187098.9,1187098.9,36502,0,0,0,L,1122011218,1,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963954,157460.00
01/31/2019 14:45,2,0.102,ALERT,211.25,315.00,60.006,1548963904,"201051344000955","174011545737251",33.08,-11.00,0,289.75,327.32,3.5,1.4,0.000,1205224.4,1205224.4,12596,0,0,0,L,1122011218,1,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548963956,157461.00
01/31/2019 14:45,2,0.203,ALERT,211.93,297.57,60.006,1548963904,"201051344000648","174011545737251",22.24,-15.00,0,295.16,330.03,4.6,2.5,0.000,1195342.9,1195342.9,36397,0,0,0,L,1122011218,1,120.42,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548963958,157462.00
01/31/2019 14:45,2,0.176,ALERT,212.61,316.80,60.001,1548963904,"201051344000645","174011545737251",25.80,-11.50,0,295.46,353.47,4.7,2.6,0.000,1199628.6,1199628.6,36371,0,0,0,L,1122011218,1,121.33,122.01,0002,-14,0,0,0,0,0,0,9,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548963960,157463.00
01/31/2019 14:45,2,0.232,ALERT,212.16,334.24,60.001,1548963904,"201051344000569","174011545737251",29.38,-11.00,0,297.26,361.29,7.0,4.8,0.009,1217085.8,1217085.8,4590,0,0,0,L,1122011218,1,120.42,122.01,0002,-12,0,0,0,0,0,0,7,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963962,157464.00
01/31/2019 14:45,2,0.279,ALERT,212.61,338.14,60.006,1548963904,"179051228000119","174011545737251",28.77,-7.00,0,293.96,364.29,8.2,6.0,0.004,3693.3,3693.3,4644,0,0,0,L,46974696,1,121.10,122.46,0000,-10,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548963963,157465.00
01/31/2019 15:00,2,0.104,ALERT,212.38,299.37,60.001,1548964804,"201051344000579","174011545737251",32.86,-12.00,0,296.36,328.82,3.5,1.4,0.000,1216443.1,1216443.1,4681,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548964806,157466.00
01/31/2019 15:00,2,0.082,ALERT,212.16,298.17,60.001,1548964804,"201051344001025","174011545737251",32.34,-12.00,0,295.76,317.70,2.8,0.7,0.000,1201119.8,1201119.8,12606,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1548964808,157467.00
01/31/2019 15:00,2,0.154,ALERT,212.16,299.07,60.001,1548964804,"201051344001093","174011545737251",33.60,-10.00,0,296.06,323.72,5.3,3.2,0.000,1193490.9,1193490.9,12589,0,0,0,L,1122011218,1,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548964810,157468.00
01/31/2019 15:00,2,0.164,ALERT,212.16,298.47,59.996,1548964804,"201051344000458","174011545737251",13.32,-11.00,0,295.76,316.50,2.2,0.2,0.000,1202742.9,1202742.9,4686,0,0,0,L,1122011218,1,120.88,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548964812,157469.00
01/31/2019 15:00,2,0.195,ALERT,212.16,299.37,59.990,1548964804,"201051344000890","174011545737251",21.69,-9.00,0,296.66,378.72,4.3,2.2,0.000,1197565.4,1197565.4,12576,0,0,0,L,1122011218,1,121.78,120.88,0100,-10,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548964813,157470.00
01/31/2019 15:00,2,0.074,ALERT,211.93,298.17,59.948,1548964804,"201051344000988","174011545737251",31.17,-13.00,0,286.14,357.98,2.4,0.4,0.000,937969.4,937969.4,4734,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964815,157471.00
01/31/2019 15:00,2,0.094,ALERT,212.61,299.67,59.996,1548964804,"201051344000582","174011545737251",32.46,-12.00,0,297.26,323.72,3.1,1.1,0.000,1177472.2,1177472.2,12539,0,0,0,L,1122011218,1,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1548964817,157472.00
01/31/2019 15:00,2,0.070,ALERT,212.16,299.07,59.996,1548964804,"201051344000868","174011545737251",32.32,-12.00,0,293.06,331.53,2.3,0.3,0.000,1189463.3,1189463.3,36425,0,0,0,L,1122011218,1,120.88,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548964819,157473.00
01/31/2019 15:00,2,0.111,ALERT,212.61,299.37,59.996,1548964804,"201051344000576","174011545737251",31.81,-13.00,0,296.06,313.80,3.6,1.6,0.000,1203182.2,1203182.2,8845,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1548964821,157474.00
01/31/2019 15:00,2,0.000,ALERT,212.38,298.47,60.022,1548964804,"201051344001158","174011545737251",0.00,-14.00,0,287.65,323.72,0.0,0.0,0.000,1182624.4,1182624.4,4710,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964822,157475.00
01/31/2019 15:00,2,0.156,ALERT,212.38,298.17,59.990,1548964804,"201051344000917","174011545737251",20.93,-5.50,0,295.16,416.89,3.3,1.3,0.000,1194382.4,1194382.4,12520,0,0,0,L,1122011218,1,121.55,121.78,0002,-9,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548964824,157476.00
01/31/2019 15:00,2,0.160,ALERT,212.38,298.17,59.996,1548964804,"201051344000417","174011545737251",21.33,-11.00,0,295.76,299.97,3.5,1.5,0.000,969200.8,969200.8,12630,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548964826,157477.00
01/31/2019 15:00,2,0.094,ALERT,212.61,298.77,59.985,1548964804,"201051344000685","174011545737251",27.53,-10.00,0,288.25,331.23,2.5,0.5,0.000,1198607.3,1198607.3,12601,0,0,0,L,1122011218,1,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1548964828,157478.00
01/31/2019 15:00,2,0.100,ALERT,212.16,297.87,59.996,1548964804,"201051344000651","174011545737251",32.22,-13.00,0,295.46,318.00,3.3,1.3,0.000,1192329.4,1192329.4,12592,0,0,0,L,1122011218,1,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1548964830,157479.00
01/31/2019 15:00,2,0.094,ALERT,211.70,299.07,60.001,1548964804,"201051344000594","174011545737251",32.07,-13.00,0,289.75,333.33,3.0,1.0,0.000,1207148.4,1207148.4,36408,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964832,157480.00
01/31/2019 15:00,2,0.113,ALERT,212.16,298.47,60.022,1548964804,"201051344000469","174011545737251",32.64,-14.00,0,291.85,330.03,3.8,1.7,0.000,1191494.2,1191494.2,4698,0,0,0,L,1122011218,1,120.42,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1548964834,157481.00
01/31/2019 15:00,2,0.055,ALERT,212.16,298.77,59.996,1548964804,"201051344000585","174011545737251",31.81,-11.50,0,290.05,332.43,1.8,0.0,0.000,1206996.7,1206996.7,12638,0,0,0,L,1122011218,1,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1548964835,157482.00
01/31/2019 15:00,2,0.150,ALERT,212.61,298.47,59.990,1548964804,"201051344000853","174011545737251",16.46,-12.00,0,296.06,339.95,2.5,0.5,0.000,1207347.7,1207347.7,4655,0,0,0,L,1122011218,1,121.55,122.23,0100,-13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548964837,157483.00
01/31/2019 15:00,2,0.117,ALERT,212.38,298.47,60.001,1548964804,"201051344001145","174011545737251",13.86,-8.00,0,296.66,324.92,1.6,0.0,0.000,1206054.6,1206054.6,12567,0,0,0,L,1122011218,1,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1548964839,157484.00
01/31/2019 15:00,2,0.111,ALERT,212.38,298.77,59.990,1548964804,"201051344000438","174011545737251",32.01,-11.50,0,290.95,332.43,3.7,1.6,0.000,1199989.9,1199989.9,12602,0,0,0,L,1122011218,1,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964841,157485.00
01/31/2019 15:00,2,0.051,ALERT,211.93,298.77,59.990,1548964804,"201051344001135","174011545737251",32.78,-11.50,0,296.66,317.10,1.7,0.0,0.000,1188143.2,1188143.2,12576,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1548964843,157486.00
01/31/2019 15:00,2,0.129,ALERT,211.93,298.47,60.001,1548964804,"201051344000983","174011545737251",18.49,-11.50,0,296.06,361.89,2.4,0.4,0.000,1206874.4,1206874.4,4657,0,0,0,L,1122011218,1,120.88,121.55,0100,-12,0,0,0,0,0,0,10,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1548964845,157487.00
01/31/2019 15:00,2,0.070,ALERT,212.16,298.17,59.996,1548964804,"201051344001203","174011545737251",31.81,-12.00,0,295.76,315.00,2.3,0.3,0.000,1197092.0,1197092.0,12605,0,0,0,L,1122011218,1,122.23,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548964846,157488.00
01/31/2019 15:00,2,0.188,ALERT,212.16,343.85,59.969,1548964804,"201051344001230","174011545737251",26.68,-9.00,0,297.26,364.59,5.1,3.0,0.000,1191563.9,1191563.9,12578,0,0,0,L,1122011218,1,122.01,120.88,0002,-12,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548964848,157489.00
01/31/2019 15:00,2,0.127,ALERT,211.70,298.47,59.990,1548964804,"201051344000646","174011545737251",16.40,-12.00,0,295.76,315.90,2.1,0.1,0.000,1186165.5,1186165.5,12578,0,0,0,L,1122011218,1,121.78,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1548964850,157490.00
01/31/2019 15:00,2,0.080,ALERT,212.38,297.87,60.028,1548964804,"201051344000867","174011545737251",31.55,-12.00,0,287.95,335.44,2.6,0.6,0.000,1188158.6,1188158.6,36445,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964852,157491.00
01/31/2019 15:00,2,0.082,ALERT,213.06,298.17,59.985,1548964804,"201051344000633","174011545737251",22.58,-13.00,0,293.96,326.12,2.2,0.2,0.000,1187099.1,1187099.1,36504,0,0,0,L,1122011218,1,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964854,157492.00
01/31/2019 15:00,2,0.104,ALERT,211.70,298.47,60.006,1548964804,"201051344000955","174011545737251",31.57,-11.00,0,290.05,327.92,3.3,1.3,0.000,1205224.7,1205224.7,12598,0,0,0,L,1122011218,1,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548964856,157493.00
01/31/2019 15:00,2,0.105,ALERT,212.16,297.87,59.990,1548964804,"201051344000648","174011545737251",33.42,-15.00,0,294.86,324.62,3.6,1.5,0.000,1195343.5,1195343.5,36399,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1548964857,157494.00
01/31/2019 15:00,2,0.146,ALERT,212.61,298.47,59.990,1548964804,"201051344000645","174011545737251",19.22,-11.50,0,296.06,360.08,2.9,0.8,0.000,1199629.1,1199629.1,36373,0,0,0,L,1122011218,1,121.33,122.23,0100,-14,0,0,0,0,0,0,11,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548964859,157495.00
01/31/2019 15:00,2,0.197,ALERT,212.16,309.59,59.996,1548964804,"201051344000569","174011545737251",24.95,-11.00,0,297.87,386.23,5.0,2.9,0.000,1217086.8,1217086.8,4592,0,0,0,L,1122011218,1,120.65,122.01,0002,-12,0,0,0,0,0,0,12,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548964861,157496.00
01/31/2019 15:00,2,0.260,ALERT,212.61,298.47,60.028,1548964804,"179051228000119","174011545737251",24.13,-7.00,0,294.86,373.31,6.4,4.3,0.000,3694.5,3694.5,4646,0,0,0,L,46974696,1,121.10,122.68,0000,-11,0,0,0,0,0,0,9,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548964863,157497.00
01/31/2019 15:15,2,0.180,ALERT,211.93,299.07,60.022,1548965704,"201051344000579","174011545737251",15.84,-12.00,0,296.06,330.33,2.9,0.9,0.000,1216443.3,1216443.3,4683,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965706,157498.00
01/31/2019 15:15,2,0.146,ALERT,211.48,297.26,60.012,1548965704,"201051344001025","174011545737251",18.01,-12.00,0,296.36,317.70,2.7,0.7,0.000,1201120.0,1201120.0,12608,0,0,0,L,1122011218,1,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965708,157499.00
01/31/2019 15:15,2,0.242,ALERT,211.48,298.17,60.012,1548965704,"201051344001093","174011545737251",20.81,-10.00,0,296.66,325.22,5.2,3.0,0.000,1193491.6,1193491.6,12591,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1548965710,157500.00
01/31/2019 15:15,2,0.191,ALERT,211.93,298.77,60.012,1548965704,"201051344000458","174011545737251",20.75,-11.00,0,296.36,316.80,4.0,2.0,0.000,1202743.3,1202743.3,4688,0,0,0,L,1122011218,1,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1548965712,157501.00
01/31/2019 15:15,2,0.219,ALERT,211.70,333.93,60.006,1548965704,"201051344000890","174011545737251",26.90,-10.00,0,297.57,355.88,6.0,3.9,0.000,1197566.0,1197566.0,12578,0,0,0,L,1122011218,1,121.78,120.42,0002,-11,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548965713,157502.00
01/31/2019 15:15,2,0.078,ALERT,211.70,298.17,60.017,1548965704,"201051344000988","174011545737251",33.08,-13.00,0,285.24,333.33,2.6,0.6,0.000,937969.5,937969.5,4736,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965715,157503.00
01/31/2019 15:15,2,0.180,ALERT,212.16,299.07,60.022,1548965704,"201051344000582","174011545737251",20.04,-12.00,0,297.87,324.32,3.7,1.6,0.000,1177472.5,1177472.5,12541,0,0,0,L,1122011218,1,121.55,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548965717,157504.00
01/31/2019 15:15,2,0.143,ALERT,212.16,299.37,60.028,1548965704,"201051344000868","174011545737251",17.20,-12.00,0,291.85,331.83,2.5,0.5,0.000,1189463.4,1189463.4,36427,0,0,0,L,1122011218,1,120.88,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965719,157505.00
01/31/2019 15:15,2,0.201,ALERT,212.61,299.37,60.028,1548965704,"201051344000576","174011545737251",21.53,-12.00,0,296.66,316.20,4.4,2.3,0.000,1203182.6,1203182.6,8847,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1548965721,157506.00
01/31/2019 15:15,2,0.051,ALERT,211.70,298.17,60.022,1548965704,"201051344001158","174011545737251",32.08,-14.00,0,288.25,319.21,1.7,0.0,0.000,1182624.4,1182624.4,4712,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965722,157507.00
01/31/2019 15:15,2,0.191,ALERT,211.93,335.44,60.017,1548965704,"201051344000917","174011545737251",27.55,-6.50,0,295.16,362.79,5.4,3.3,0.004,1194382.9,1194382.9,12522,0,0,0,L,1122011218,1,121.55,121.33,0002,-10,0,0,0,0,0,0,10,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548965724,157508.00
01/31/2019 15:15,2,0.277,ALERT,211.93,297.87,59.990,1548965704,"201051344000417","174011545737251",18.35,-11.50,0,296.36,299.67,5.2,3.0,0.000,969201.4,969201.4,12632,0,0,0,L,1122011218,1,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1548965726,157509.00
01/31/2019 15:15,2,0.092,ALERT,211.93,297.87,60.049,1548965704,"201051344000685","174011545737251",33.02,-11.50,0,287.95,327.92,3.1,1.1,0.000,1198607.6,1198607.6,12603,0,0,0,L,1122011218,1,122.23,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965728,157510.00
01/31/2019 15:15,2,0.195,ALERT,211.70,297.26,59.980,1548965704,"201051344000651","174011545737251",18.01,-13.00,0,296.06,319.21,3.6,1.5,0.000,1192329.8,1192329.8,12594,0,0,0,L,1122011218,1,121.78,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1548965730,157511.00
01/31/2019 15:15,2,0.096,ALERT,211.70,299.07,60.059,1548965704,"201051344000594","174011545737251",33.34,-12.00,0,289.75,332.73,3.2,1.2,0.000,1207148.7,1207148.7,36410,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965732,157512.00
01/31/2019 15:15,2,0.205,ALERT,212.38,298.47,60.017,1548965704,"201051344000469","174011545737251",17.37,-16.00,0,291.55,330.63,3.6,1.6,0.000,1191494.6,1191494.6,4700,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965734,157513.00
01/31/2019 15:15,2,0.051,ALERT,211.70,298.47,60.022,1548965704,"201051344000585","174011545737251",32.84,-12.00,0,290.05,327.32,1.7,0.0,0.000,1206996.7,1206996.7,12640,0,0,0,L,1122011218,1,121.10,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965736,157514.00
01/31/2019 15:15,2,0.174,ALERT,212.61,298.47,60.017,1548965704,"201051344000853","174011545737251",21.81,-13.00,0,296.36,330.63,3.9,1.8,0.000,1207347.9,1207347.9,4657,0,0,0,L,1122011218,1,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1548965737,157515.00
01/31/2019 15:15,2,0.137,ALERT,211.70,298.17,60.017,1548965704,"201051344001145","174011545737251",21.61,-8.50,0,296.66,329.13,3.0,1.0,0.000,1206054.6,1206054.6,12569,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1548965739,157516.00
01/31/2019 15:15,2,0.111,ALERT,211.70,305.68,60.022,1548965704,"201051344000438","174011545737251",33.24,-12.00,0,291.55,327.02,3.8,1.7,0.000,1199990.2,1199990.2,12604,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965741,157517.00
01/31/2019 15:15,2,0.131,ALERT,211.25,298.47,60.017,1548965704,"201051344001135","174011545737251",20.14,-11.50,0,296.66,323.11,2.7,0.6,0.000,1188143.2,1188143.2,12578,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1548965743,157518.00
01/31/2019 15:15,2,0.158,ALERT,212.16,318.00,60.022,1548965704,"201051344000983","174011545737251",25.27,-12.00,0,296.96,337.84,4.1,2.0,0.000,1206874.7,1206874.7,4659,0,0,0,L,1122011218,1,121.10,121.33,0002,-13,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548965745,157519.00
01/31/2019 15:15,2,0.154,ALERT,211.70,298.17,60.001,1548965704,"201051344001203","174011545737251",17.55,-12.00,0,296.36,319.81,2.8,0.7,0.000,1197092.2,1197092.2,12607,0,0,0,L,1122011218,1,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548965746,157520.00
01/31/2019 15:15,2,0.264,ALERT,211.48,333.93,60.049,1548965704,"201051344001230","174011545737251",24.61,-9.00,0,296.96,370.90,6.6,4.4,0.009,1191564.7,1191564.7,12580,0,0,0,L,1122011218,1,121.55,120.42,0002,-12,0,0,0,0,0,0,19,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548965748,157521.00
01/31/2019 15:15,2,0.156,ALERT,211.48,298.17,60.022,1548965704,"201051344000646","174011545737251",18.59,-13.00,0,296.06,317.40,2.9,0.9,0.000,1186165.6,1186165.6,12580,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548965750,157522.00
01/31/2019 15:15,2,0.080,ALERT,212.38,298.17,59.990,1548965704,"201051344000867","174011545737251",32.38,-12.00,0,287.35,328.52,2.7,0.6,0.000,1188158.7,1188158.7,36447,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965752,157523.00
01/31/2019 15:15,2,0.088,ALERT,212.83,298.47,60.033,1548965704,"201051344000633","174011545737251",32.38,-13.00,0,294.86,326.12,2.9,0.9,0.000,1187099.3,1187099.3,36506,0,0,0,L,1122011218,1,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965754,157524.00
01/31/2019 15:15,2,0.102,ALERT,211.25,298.47,60.070,1548965704,"201051344000955","174011545737251",32.60,-12.00,0,289.75,327.32,3.4,1.4,0.000,1205225.0,1205225.0,12600,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548965756,157525.00
01/31/2019 15:15,2,0.197,ALERT,212.16,298.17,60.033,1548965704,"201051344000648","174011545737251",21.37,-15.00,0,295.76,324.92,4.3,2.2,0.000,1195343.9,1195343.9,36401,0,0,0,L,1122011218,1,120.65,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1548965757,157526.00
01/31/2019 15:15,2,0.193,ALERT,212.61,298.77,60.070,1548965704,"201051344000645","174011545737251",21.19,-11.50,0,296.66,323.41,4.2,2.1,0.000,1199629.4,1199629.4,36375,0,0,0,L,1122011218,1,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1548965759,157527.00
01/31/2019 15:15,2,0.236,ALERT,212.38,335.14,60.038,1548965704,"201051344000569","174011545737251",25.49,-11.00,0,297.57,363.09,6.1,4.0,0.004,1217087.5,1217087.5,4594,0,0,0,L,1122011218,1,120.65,122.01,0002,-13,0,0,0,0,0,0,80,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548965761,157528.00
01/31/2019 15:15,2,0.266,ALERT,212.61,303.88,60.028,1548965704,"179051228000119","174011545737251",24.93,-8.50,0,295.46,338.14,6.8,4.6,0.000,3695.4,3695.4,4648,0,0,0,L,46974696,1,121.10,122.46,0000,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548965763,157529.00
01/31/2019 15:30,2,0.100,ALERT,212.38,299.97,59.980,1548966604,"201051344000579","174011545737251",33.52,-12.00,0,295.76,330.33,3.5,1.4,0.000,1216443.5,1216443.5,4685,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1548966606,157530.00
01/31/2019 15:30,2,0.141,ALERT,211.93,298.17,60.006,1548966604,"201051344001025","174011545737251",16.32,-12.00,0,295.76,318.30,2.4,0.3,0.000,1201120.2,1201120.2,12610,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1548966608,157531.00
01/31/2019 15:30,2,0.154,ALERT,211.93,298.77,60.033,1548966604,"201051344001093","174011545737251",33.44,-10.00,0,296.06,324.62,5.3,3.2,0.000,1193492.2,1193492.2,12593,0,0,0,L,1122011218,1,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548966610,157532.00
01/31/2019 15:30,2,0.172,ALERT,212.38,299.37,60.006,1548966604,"201051344000458","174011545737251",17.26,-10.00,0,296.66,316.20,3.0,1.0,0.000,1202743.6,1202743.6,4690,0,0,0,L,1122011218,1,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548966612,157533.00
01/31/2019 15:30,2,0.205,ALERT,211.70,299.07,59.996,1548966604,"201051344000890","174011545737251",23.14,-10.00,0,296.66,347.46,4.8,2.7,0.000,1197566.7,1197566.7,12580,0,0,0,L,1122011218,1,121.78,120.65,0002,-10,0,0,0,0,0,0,12,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548966613,157534.00
01/31/2019 15:30,2,0.078,ALERT,212.38,298.77,60.006,1548966604,"201051344000988","174011545737251",32.44,-13.00,0,284.34,334.24,2.6,0.6,0.000,937969.7,937969.7,4738,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966615,157535.00
01/31/2019 15:30,2,0.094,ALERT,212.61,299.67,59.996,1548966604,"201051344000582","174011545737251",33.34,-12.00,0,296.96,325.22,3.2,1.1,0.000,1177472.7,1177472.7,12543,0,0,0,L,1122011218,1,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1548966617,157536.00
01/31/2019 15:30,2,0.072,ALERT,212.61,299.67,60.001,1548966604,"201051344000868","174011545737251",33.66,-13.00,0,292.76,331.83,2.5,0.5,0.000,1189463.5,1189463.5,36429,0,0,0,L,1122011218,1,121.10,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548966619,157537.00
01/31/2019 15:30,2,0.180,ALERT,213.06,299.67,60.006,1548966604,"201051344000576","174011545737251",17.83,-11.50,0,296.36,315.90,3.3,1.2,0.000,1203183.1,1203183.1,8849,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1548966621,157538.00
01/31/2019 15:30,2,0.000,ALERT,212.61,299.07,60.006,1548966604,"201051344001158","174011545737251",0.00,-14.00,0,287.05,314.10,0.0,0.0,0.000,1182624.4,1182624.4,4714,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1548966623,157539.00
01/31/2019 15:30,2,0.148,ALERT,212.16,298.17,60.001,1548966604,"201051344000917","174011545737251",19.92,-6.50,0,294.86,362.19,3.0,1.0,0.000,1194383.5,1194383.5,12524,0,0,0,L,1122011218,1,121.78,121.55,0002,-10,0,0,0,0,0,0,21,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548966625,157540.00
01/31/2019 15:30,2,0.160,ALERT,212.38,298.17,60.012,1548966604,"201051344000417","174011545737251",21.43,-11.00,0,295.76,299.97,3.5,1.4,0.000,969202.0,969202.0,12634,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548966627,157541.00
01/31/2019 15:30,2,0.092,ALERT,212.38,298.47,60.001,1548966604,"201051344000685","174011545737251",31.17,-11.00,0,288.25,328.22,2.9,0.9,0.000,1198607.8,1198607.8,12605,0,0,0,L,1122011218,1,122.46,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966628,157542.00
01/31/2019 15:30,2,0.105,ALERT,211.93,297.87,60.017,1548966604,"201051344000651","174011545737251",31.85,-13.00,0,295.76,320.11,3.4,1.4,0.000,1192330.1,1192330.1,12596,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548966630,157543.00
01/31/2019 15:30,2,0.094,ALERT,211.93,299.37,60.006,1548966604,"201051344000594","174011545737251",31.71,-13.00,0,289.45,327.32,3.0,1.0,0.000,1207148.9,1207148.9,36412,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966632,157544.00
01/31/2019 15:30,2,0.111,ALERT,212.61,299.07,59.980,1548966604,"201051344000469","174011545737251",32.03,-15.00,0,291.25,329.73,3.6,1.6,0.000,1191494.9,1191494.9,4702,0,0,0,L,1122011218,1,120.65,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1548966634,157545.00
01/31/2019 15:30,2,0.055,ALERT,212.16,298.77,60.012,1548966604,"201051344000585","174011545737251",30.99,-11.50,0,289.45,327.32,1.8,0.0,0.000,1206996.7,1206996.7,12642,0,0,0,L,1122011218,1,121.33,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966636,157546.00
01/31/2019 15:30,2,0.074,ALERT,213.06,299.07,60.017,1548966604,"201051344000853","174011545737251",33.60,-12.00,0,296.36,330.03,2.5,0.5,0.000,1207348.2,1207348.2,4659,0,0,0,L,1122011218,1,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548966638,157547.00
01/31/2019 15:30,2,0.057,ALERT,212.38,298.77,60.022,1548966604,"201051344001145","174011545737251",33.18,-8.50,0,296.66,329.43,1.9,0.0,0.000,1206054.8,1206054.8,12571,0,0,0,L,1122011218,1,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1548966639,157548.00
01/31/2019 15:30,2,0.000,ALERT,212.16,298.47,60.022,1548966604,"201051344000438","174011545737251",0.00,-12.00,0,291.55,327.02,0.0,0.0,0.000,1199990.6,1199990.6,12606,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966641,157549.00
01/31/2019 15:30,2,0.051,ALERT,211.70,298.77,60.022,1548966604,"201051344001135","174011545737251",31.67,-11.00,0,296.66,324.62,1.7,0.0,0.000,1188143.3,1188143.3,12580,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1548966643,157550.00
01/31/2019 15:30,2,0.057,ALERT,212.16,299.67,60.022,1548966604,"201051344000983","174011545737251",31.97,-11.50,0,296.66,334.84,1.8,0.0,0.000,1206875.0,1206875.0,4661,0,0,0,L,1122011218,1,121.10,121.78,0100,-12,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548966645,157551.00
01/31/2019 15:30,2,0.000,ALERT,212.16,298.47,60.022,1548966604,"201051344001203","174011545737251",0.00,-12.00,0,296.06,315.60,0.0,0.0,0.000,1197092.2,1197092.2,12609,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966647,157552.00
01/31/2019 15:30,2,0.160,ALERT,212.16,299.07,60.012,1548966604,"201051344001230","174011545737251",20.40,-9.00,0,296.36,399.16,3.4,1.3,0.000,1191565.6,1191565.6,12582,0,0,0,L,1122011218,1,122.01,120.88,0002,-12,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548966649,157553.00
