ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 15:30,2,0.043,ALERT,211.93,298.77,59.985,1548966604,"201051344000646","174011545737251",30.26,-12.00,0,295.76,317.70,1.3,0.0,0.000,1186165.8,1186165.8,12582,0,0,0,L,1122011218,1,122.01,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1548966650,157554.00
01/31/2019 15:30,2,0.000,ALERT,212.61,298.47,60.001,1548966604,"201051344000867","174011545737251",0.00,-12.00,0,286.74,327.32,0.0,0.0,0.000,1188158.8,1188158.8,36449,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966652,157555.00
01/31/2019 15:30,2,0.000,ALERT,213.06,298.77,60.017,1548966604,"201051344000633","174011545737251",0.00,-13.00,0,294.56,324.62,0.0,0.0,0.000,1187099.4,1187099.4,36508,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1548966654,157556.00
01/31/2019 15:30,2,0.000,ALERT,211.70,298.77,59.980,1548966604,"201051344000955","174011545737251",0.00,-11.50,0,289.75,326.72,0.0,0.0,0.000,1205225.3,1205225.3,12602,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966656,157557.00
01/31/2019 15:30,2,0.105,ALERT,212.38,298.47,60.006,1548966604,"201051344000648","174011545737251",31.05,-15.00,0,295.76,324.62,3.4,1.3,0.000,1195344.3,1195344.3,36403,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548966658,157558.00
01/31/2019 15:30,2,0.062,ALERT,212.83,299.07,60.006,1548966604,"201051344000645","174011545737251",31.45,-11.50,0,296.66,323.41,2.0,0.0,0.000,1199629.7,1199629.7,36377,0,0,0,L,1122011218,1,121.55,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1548966660,157559.00
01/31/2019 15:30,2,0.096,ALERT,212.38,299.67,60.017,1548966604,"201051344000569","174011545737251",33.58,-11.00,0,297.26,365.49,3.3,1.2,0.000,1217088.3,1217088.3,4596,0,0,0,L,1122011218,1,120.65,122.23,0100,-12,0,0,0,0,0,0,17,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548966662,157560.00
01/31/2019 15:30,2,0.135,ALERT,212.83,298.47,60.012,1548966604,"179051228000119","174011545737251",31.45,-8.50,0,295.46,337.84,4.3,2.2,0.000,3696.4,3696.4,4650,0,0,0,L,46974696,1,121.33,122.91,0000,-11,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548966663,157561.00
01/31/2019 15:45,2,0.100,ALERT,212.61,299.37,59.996,1548967503,"201051344000579","174011545737251",32.66,-12.00,0,296.06,325.22,3.3,1.3,0.000,1216443.7,1216443.7,4687,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967506,157562.00
01/31/2019 15:45,2,0.082,ALERT,212.16,298.47,59.990,1548967503,"201051344001025","174011545737251",32.50,-13.00,0,296.36,314.40,2.8,0.7,0.000,1201120.2,1201120.2,12612,0,0,0,L,1122011218,1,121.55,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1548967507,157563.00
01/31/2019 15:45,2,0.158,ALERT,212.16,299.37,59.996,1548967503,"201051344001093","174011545737251",33.68,-11.00,0,296.96,318.30,5.5,3.3,0.000,1193492.9,1193492.9,12595,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967509,157564.00
01/31/2019 15:45,2,0.164,ALERT,212.38,298.47,60.001,1548967503,"201051344000458","174011545737251",12.56,-11.00,0,296.96,315.90,2.1,0.1,0.000,1202743.9,1202743.9,4692,0,0,0,L,1122011218,1,121.10,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967511,157565.00
01/31/2019 15:45,2,0.186,ALERT,212.16,299.37,59.990,1548967503,"201051344000890","174011545737251",18.92,-11.00,0,297.26,324.02,3.6,1.5,0.000,1197567.2,1197567.2,12582,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967513,157566.00
01/31/2019 15:45,2,0.080,ALERT,212.16,298.17,59.996,1548967503,"201051344000988","174011545737251",31.49,-13.00,0,284.94,321.31,2.6,0.6,0.000,937969.7,937969.7,4740,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548967515,157567.00
01/31/2019 15:45,2,0.096,ALERT,212.83,300.27,60.001,1548967503,"201051344000582","174011545737251",32.50,-13.00,0,297.57,318.91,3.2,1.2,0.000,1177472.9,1177472.9,12545,0,0,0,L,1122011218,1,122.01,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1548967517,157568.00
01/31/2019 15:45,2,0.068,ALERT,212.61,299.07,60.001,1548967503,"201051344000868","174011545737251",32.07,-11.50,0,293.06,325.82,2.2,0.2,0.000,1189463.5,1189463.5,36431,0,0,0,L,1122011218,1,120.88,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967519,157569.00
01/31/2019 15:45,2,0.111,ALERT,213.06,299.07,60.006,1548967503,"201051344000576","174011545737251",31.59,-13.00,0,296.66,313.50,3.6,1.5,0.000,1203183.4,1203183.4,8851,0,0,0,L,1122011218,1,121.33,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967520,157570.00
01/31/2019 15:45,2,0.000,ALERT,212.61,298.47,60.001,1548967503,"201051344001158","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1182624.4,1182624.4,4716,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548967522,157571.00
01/31/2019 15:45,2,0.146,ALERT,212.38,298.77,60.012,1548967503,"201051344000917","174011545737251",19.02,-8.00,0,294.86,317.40,2.9,0.8,0.000,1194383.6,1194383.6,12526,0,0,0,L,1122011218,1,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548967524,157572.00
01/31/2019 15:45,2,0.162,ALERT,212.61,298.77,60.038,1548967503,"201051344000417","174011545737251",20.81,-11.00,0,296.36,299.97,3.5,1.4,0.000,969202.3,969202.3,12636,0,0,0,L,1122011218,1,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967526,157573.00
01/31/2019 15:45,2,0.092,ALERT,212.38,299.07,60.001,1548967503,"201051344000685","174011545737251",30.63,-11.50,0,290.35,310.79,2.9,0.9,0.000,1198607.8,1198607.8,12607,0,0,0,L,1122011218,1,122.46,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548967528,157574.00
01/31/2019 15:45,2,0.105,ALERT,212.38,298.47,60.006,1548967503,"201051344000651","174011545737251",31.51,-14.00,0,296.06,309.59,3.4,1.4,0.000,1192330.3,1192330.3,12598,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967530,157575.00
01/31/2019 15:45,2,0.092,ALERT,212.16,298.77,60.012,1548967503,"201051344000594","174011545737251",31.13,-13.00,0,290.95,317.10,3.0,0.9,0.000,1207148.9,1207148.9,36414,0,0,0,L,1122011218,1,120.65,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548967531,157576.00
01/31/2019 15:45,2,0.119,ALERT,212.61,298.47,60.006,1548967503,"201051344000469","174011545737251",27.43,-15.00,0,292.16,323.72,3.5,1.4,0.000,1191495.1,1191495.1,4704,0,0,0,L,1122011218,1,120.65,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1548967533,157577.00
01/31/2019 15:45,2,0.051,ALERT,212.38,299.07,59.948,1548967503,"201051344000585","174011545737251",30.91,-12.00,0,290.95,317.40,1.6,0.0,0.000,1206996.7,1206996.7,12644,0,0,0,L,1122011218,1,121.55,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548967535,157578.00
01/31/2019 15:45,2,0.070,ALERT,213.06,299.37,60.022,1548967503,"201051344000853","174011545737251",33.54,-13.00,0,296.66,329.73,2.4,0.4,0.000,1207348.3,1207348.3,4661,0,0,0,L,1122011218,1,121.55,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967537,157579.00
01/31/2019 15:45,2,0.055,ALERT,212.61,299.37,60.017,1548967503,"201051344001145","174011545737251",33.06,-10.00,0,296.96,330.03,1.8,0.0,0.000,1206054.8,1206054.8,12573,0,0,0,L,1122011218,1,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967539,157580.00
01/31/2019 15:45,2,0.000,ALERT,212.38,299.37,60.001,1548967503,"201051344000438","174011545737251",0.00,-13.00,0,293.36,309.59,0.0,0.0,0.000,1199990.6,1199990.6,12608,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548967541,157581.00
01/31/2019 15:45,2,0.049,ALERT,211.93,299.37,59.959,1548967503,"201051344001135","174011545737251",32.22,-11.50,0,296.96,317.10,1.6,0.0,0.000,1188143.3,1188143.3,12582,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967542,157582.00
01/31/2019 15:45,2,0.053,ALERT,212.38,298.77,60.028,1548967503,"201051344000983","174011545737251",32.88,-12.00,0,296.96,317.70,1.8,0.0,0.000,1206875.0,1206875.0,4663,0,0,0,L,1122011218,1,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967544,157583.00
01/31/2019 15:45,2,0.070,ALERT,212.38,298.77,60.001,1548967503,"201051344001203","174011545737251",31.09,-13.00,0,296.66,314.70,2.2,0.2,0.000,1197092.3,1197092.3,12611,0,0,0,L,1122011218,1,122.46,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1548967546,157584.00
01/31/2019 15:45,2,0.172,ALERT,212.38,299.67,60.017,1548967503,"201051344001230","174011545737251",22.03,-11.00,0,297.26,341.15,3.9,1.8,0.000,1191565.9,1191565.9,12584,0,0,0,L,1122011218,1,122.23,121.10,0002,-13,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548967548,157585.00
01/31/2019 15:45,2,0.043,ALERT,212.16,299.07,60.006,1548967503,"201051344000646","174011545737251",32.12,-13.00,0,296.36,317.70,1.4,0.0,0.000,1186165.8,1186165.8,12584,0,0,0,L,1122011218,1,122.01,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967550,157586.00
01/31/2019 15:45,2,0.000,ALERT,212.83,297.87,60.001,1548967503,"201051344000867","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1188158.8,1188158.8,36451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548967551,157587.00
01/31/2019 15:45,2,0.000,ALERT,213.29,298.17,60.001,1548967503,"201051344000633","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1187099.4,1187099.4,36510,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548967553,157588.00
01/31/2019 15:45,2,0.104,ALERT,211.93,299.07,60.006,1548967503,"201051344000955","174011545737251",31.29,-12.00,0,292.46,310.79,3.3,1.3,0.000,1205225.3,1205225.3,12604,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548967555,157589.00
01/31/2019 15:45,2,0.105,ALERT,212.61,297.57,59.953,1548967503,"201051344000648","174011545737251",32.94,-15.00,0,296.06,324.92,3.5,1.5,0.000,1195344.6,1195344.6,36405,0,0,0,L,1122011218,1,120.65,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967557,157590.00
01/31/2019 15:45,2,0.064,ALERT,212.83,298.17,60.017,1548967503,"201051344000645","174011545737251",33.12,-11.50,0,296.36,324.62,2.2,0.2,0.000,1199629.7,1199629.7,36379,0,0,0,L,1122011218,1,121.33,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967559,157591.00
01/31/2019 15:45,2,0.176,ALERT,212.38,298.77,59.990,1548967503,"201051344000569","174011545737251",20.91,-11.50,0,297.26,324.92,3.7,1.7,0.000,1217088.5,1217088.5,4598,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1548967561,157592.00
01/31/2019 15:45,2,0.143,ALERT,212.83,301.47,60.017,1548967503,"179051228000119","174011545737251",33.18,-9.00,0,295.46,326.12,4.7,2.6,0.000,3697.0,3697.0,4652,0,0,0,L,46974696,1,121.10,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548967562,157593.00
01/31/2019 16:00,2,0.100,ALERT,212.61,299.07,60.001,1548968404,"201051344000579","174011545737251",32.26,-12.00,0,294.56,331.53,3.3,1.3,0.000,1216444.0,1216444.0,4689,0,0,0,L,1122011218,1,120.88,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968406,157594.00
01/31/2019 16:00,2,0.082,ALERT,212.16,298.77,59.975,1548968404,"201051344001025","174011545737251",32.28,-12.00,0,296.66,318.61,2.7,0.7,0.000,1201120.3,1201120.3,12614,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968408,157595.00
01/31/2019 16:00,2,0.156,ALERT,212.38,299.97,60.006,1548968404,"201051344001093","174011545737251",33.36,-10.00,0,296.96,324.92,5.3,3.2,0.000,1193493.5,1193493.5,12597,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1548968410,157596.00
01/31/2019 16:00,2,0.115,ALERT,212.16,298.47,60.012,1548968404,"201051344000458","174011545737251",32.50,-10.00,0,296.66,316.50,3.8,1.7,0.000,1202744.1,1202744.1,4694,0,0,0,L,1122011218,1,120.88,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1548968412,157597.00
01/31/2019 16:00,2,0.188,ALERT,212.38,299.97,60.006,1548968404,"201051344000890","174011545737251",19.34,-11.00,0,297.87,330.63,3.7,1.6,0.000,1197567.6,1197567.6,12584,0,0,0,L,1122011218,1,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548968414,157598.00
01/31/2019 16:00,2,0.076,ALERT,212.16,298.17,60.012,1548968404,"201051344000988","174011545737251",31.53,-12.00,0,283.44,324.62,2.5,0.5,0.000,937969.8,937969.8,4742,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968415,157599.00
01/31/2019 16:00,2,0.094,ALERT,213.06,300.57,60.017,1548968404,"201051344000582","174011545737251",32.92,-13.00,0,298.17,324.92,3.2,1.1,0.000,1177473.1,1177473.1,12547,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968417,157600.00
01/31/2019 16:00,2,0.066,ALERT,212.38,299.07,60.017,1548968404,"201051344000868","174011545737251",32.96,-12.00,0,292.76,331.83,2.3,0.3,0.000,1189463.6,1189463.6,36433,0,0,0,L,1122011218,1,120.88,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968419,157601.00
01/31/2019 16:00,2,0.172,ALERT,212.83,299.07,59.969,1548968404,"201051344000576","174011545737251",12.15,-12.00,0,296.66,313.80,2.1,0.1,0.000,1203183.8,1203183.8,8853,0,0,0,L,1122011218,1,121.10,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548968421,157602.00
01/31/2019 16:00,2,0.000,ALERT,212.61,298.17,60.017,1548968404,"201051344001158","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4718,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548968423,157603.00
01/31/2019 16:00,2,0.170,ALERT,213.06,299.67,59.969,1548968404,"201051344000917","174011545737251",21.97,-8.00,0,295.46,335.74,3.8,1.7,0.000,1194384.1,1194384.1,12528,0,0,0,L,1122011218,1,122.01,122.01,0002,-11,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548968424,157604.00
01/31/2019 16:00,2,0.160,ALERT,212.83,299.37,60.012,1548968404,"201051344000417","174011545737251",21.57,-11.00,0,296.96,309.29,3.5,1.5,0.000,969202.7,969202.7,12638,0,0,0,L,1122011218,1,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968426,157605.00
01/31/2019 16:00,2,0.000,ALERT,212.61,299.37,60.006,1548968404,"201051344000685","174011545737251",0.00,-11.50,0,288.85,327.62,0.0,0.0,0.000,1198608.0,1198608.0,12609,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968428,157606.00
01/31/2019 16:00,2,0.104,ALERT,212.61,299.07,60.017,1548968404,"201051344000651","174011545737251",32.28,-13.00,0,296.66,319.81,3.4,1.4,0.000,1192330.6,1192330.6,12600,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968430,157607.00
01/31/2019 16:00,2,0.094,ALERT,211.93,298.77,60.038,1548968404,"201051344000594","174011545737251",31.81,-13.00,0,290.05,326.72,3.1,1.0,0.000,1207149.2,1207149.2,36416,0,0,0,L,1122011218,1,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968432,157608.00
01/31/2019 16:00,2,0.113,ALERT,212.61,298.47,60.022,1548968404,"201051344000469","174011545737251",32.42,-14.00,0,292.46,329.13,3.8,1.7,0.000,1191495.5,1191495.5,4706,0,0,0,L,1122011218,1,120.42,122.68,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968434,157609.00
01/31/2019 16:00,2,0.059,ALERT,212.61,302.98,60.022,1548968404,"201051344000585","174011545737251",28.77,-11.50,0,290.95,327.32,1.7,0.0,0.000,1206996.7,1206996.7,12646,0,0,0,L,1122011218,1,121.55,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968435,157610.00
01/31/2019 16:00,2,0.143,ALERT,213.06,298.47,60.017,1548968404,"201051344000853","174011545737251",13.06,-12.00,0,296.06,329.13,1.9,0.0,0.000,1207348.5,1207348.5,4663,0,0,0,L,1122011218,1,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548968437,157611.00
01/31/2019 16:00,2,0.053,ALERT,212.83,306.28,60.022,1548968404,"201051344001145","174011545737251",33.16,-10.00,0,297.57,330.63,1.9,0.0,0.000,1206054.8,1206054.8,12575,0,0,0,L,1122011218,1,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1548968439,157612.00
01/31/2019 16:00,2,0.000,ALERT,212.83,299.97,60.022,1548968404,"201051344000438","174011545737251",0.00,-13.00,0,293.06,318.61,0.0,0.0,0.000,1199990.9,1199990.9,12610,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968441,157613.00
01/31/2019 16:00,2,0.053,ALERT,212.16,299.97,59.969,1548968404,"201051344001135","174011545737251",32.68,-11.50,0,297.26,317.70,1.8,0.0,0.000,1188143.3,1188143.3,12584,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548968443,157614.00
01/31/2019 16:00,2,0.127,ALERT,212.61,298.77,60.022,1548968404,"201051344000983","174011545737251",18.41,-11.50,0,296.96,318.00,2.4,0.4,0.000,1206875.2,1206875.2,4665,0,0,0,L,1122011218,1,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548968445,157615.00
01/31/2019 16:00,2,0.070,ALERT,212.61,299.37,60.028,1548968404,"201051344001203","174011545737251",31.99,-13.00,0,296.96,315.90,2.3,0.3,0.000,1197092.4,1197092.4,12613,0,0,0,L,1122011218,1,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968446,157616.00
01/31/2019 16:00,2,0.178,ALERT,212.61,300.87,60.017,1548968404,"201051344001230","174011545737251",22.68,-11.00,0,297.87,342.35,4.1,2.0,0.000,1191566.3,1191566.3,12586,0,0,0,L,1122011218,1,122.23,121.33,0002,-13,0,0,0,0,0,0,87,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548968448,157617.00
01/31/2019 16:00,2,0.045,ALERT,212.38,299.97,60.022,1548968404,"201051344000646","174011545737251",32.46,-13.00,0,296.66,317.40,1.5,0.0,0.000,1186165.8,1186165.8,12586,0,0,0,L,1122011218,1,122.23,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1548968450,157618.00
01/31/2019 16:00,2,0.000,ALERT,212.83,298.17,60.028,1548968404,"201051344000867","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1188158.8,1188158.8,36453,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548968452,157619.00
01/31/2019 16:00,2,0.000,ALERT,213.06,297.87,60.038,1548968404,"201051344000633","174011545737251",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,1187099.4,1187099.4,36512,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548968454,157620.00
01/31/2019 16:00,2,0.102,ALERT,212.16,299.67,60.022,1548968404,"201051344000955","174011545737251",31.21,-12.00,0,290.65,320.11,3.3,1.2,0.000,1205225.6,1205225.6,12606,0,0,0,L,1122011218,1,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548968456,157621.00
01/31/2019 16:00,2,0.105,ALERT,212.61,297.87,60.022,1548968404,"201051344000648","174011545737251",33.16,-14.00,0,295.76,323.72,3.6,1.5,0.000,1195344.8,1195344.8,36407,0,0,0,L,1122011218,1,120.65,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1548968458,157622.00
01/31/2019 16:00,2,0.137,ALERT,213.06,298.77,60.028,1548968404,"201051344000645","174011545737251",16.64,-11.50,0,296.36,318.61,2.3,0.3,0.000,1199630.0,1199630.0,36381,0,0,0,L,1122011218,1,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1548968459,157623.00
01/31/2019 16:00,2,0.184,ALERT,212.61,299.37,60.022,1548968404,"201051344000569","174011545737251",22.68,-11.00,0,297.26,361.59,4.2,2.2,0.000,1217089.2,1217089.2,4600,0,0,0,L,1122011218,1,120.65,122.46,0002,-12,0,0,0,0,0,0,61,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548968461,157624.00
01/31/2019 16:00,2,0.248,ALERT,213.06,298.17,60.022,1548968404,"179051228000119","174011545737251",19.56,-9.00,0,294.86,322.81,5.0,2.9,0.000,3697.9,3697.9,4654,0,0,0,L,46974696,1,121.10,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1548968463,157625.00
01/31/2019 16:15,2,0.100,ALERT,212.61,299.67,60.017,1548969304,"201051344000579","174011545737251",31.93,-12.00,0,287.35,321.01,3.2,1.2,0.000,1216444.3,1216444.3,4691,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969306,157626.00
01/31/2019 16:15,2,0.082,ALERT,212.38,298.77,60.012,1548969304,"201051344001025","174011545737251",32.10,-13.00,0,285.24,315.00,2.7,0.7,0.000,1201120.5,1201120.5,12616,0,0,0,L,1122011218,1,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969308,157627.00
01/31/2019 16:15,2,0.156,ALERT,212.38,299.37,60.012,1548969304,"201051344001093","174011545737251",33.24,-10.00,0,285.54,325.22,5.3,3.2,0.000,1193494.2,1193494.2,12599,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969310,157628.00
01/31/2019 16:15,2,0.117,ALERT,212.38,298.77,60.001,1548969304,"201051344000458","174011545737251",32.38,-10.00,0,285.84,314.40,3.9,1.8,0.000,1202744.5,1202744.5,4696,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969312,157629.00
01/31/2019 16:15,2,0.184,ALERT,212.38,299.37,60.012,1548969304,"201051344000890","174011545737251",18.65,-11.00,0,286.44,324.32,3.5,1.4,0.000,1197568.0,1197568.0,12586,0,0,0,L,1122011218,1,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548969314,157630.00
01/31/2019 16:15,2,0.078,ALERT,212.38,298.47,60.006,1548969304,"201051344000988","174011545737251",31.39,-13.00,0,283.44,316.80,2.5,0.5,0.000,937969.9,937969.9,4744,0,0,0,L,1122011218,1,120.88,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969316,157631.00
01/31/2019 16:15,2,0.096,ALERT,212.83,300.27,59.975,1548969304,"201051344000582","174011545737251",32.82,-13.00,0,286.44,321.01,3.2,1.1,0.000,1177473.4,1177473.4,12549,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969317,157632.00
01/31/2019 16:15,2,0.068,ALERT,212.61,299.67,60.006,1548969304,"201051344000868","174011545737251",32.92,-13.00,0,284.94,326.12,2.3,0.3,0.000,1189463.6,1189463.6,36435,0,0,0,L,1122011218,1,121.10,122.68,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969319,157633.00
01/31/2019 16:15,2,0.115,ALERT,213.06,299.37,60.017,1548969304,"201051344000576","174011545737251",32.54,-11.50,0,286.14,313.80,3.8,1.8,0.000,1203184.0,1203184.0,8855,0,0,0,L,1122011218,1,121.33,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548969321,157634.00
01/31/2019 16:15,2,0.000,ALERT,212.83,299.07,60.006,1548969304,"201051344001158","174011545737251",0.00,-13.00,0,285.24,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4720,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548969323,157635.00
01/31/2019 16:15,2,0.184,ACTIVE,212.83,299.37,59.985,1548969304,"201051344000917","174011545737251",19.62,-8.00,0,285.24,300.57,3.6,1.6,0.000,1194384.6,1194384.6,12530,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548969324,157636.00
01/31/2019 16:15,2,0.162,ALERT,212.83,299.07,59.990,1548969304,"201051344000417","174011545737251",21.53,-12.00,0,285.24,300.87,3.6,1.5,0.000,969203.0,969203.0,12640,0,0,0,L,1122011218,1,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969326,157637.00
01/31/2019 16:15,2,0.094,ALERT,212.83,299.67,60.006,1548969304,"201051344000685","174011545737251",31.33,-11.50,0,285.54,311.09,3.0,1.0,0.000,1198608.2,1198608.2,12611,0,0,0,L,1122011218,1,122.68,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969328,157638.00
01/31/2019 16:15,2,0.104,ALERT,212.38,298.47,59.964,1548969304,"201051344000651","174011545737251",32.05,-13.00,0,284.94,315.90,3.4,1.3,0.000,1192330.9,1192330.9,12602,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969329,157639.00
01/31/2019 16:15,2,0.096,ALERT,212.16,299.37,60.006,1548969304,"201051344000594","174011545737251",31.35,-13.00,0,285.24,316.50,3.0,1.0,0.000,1207149.5,1207149.5,36418,0,0,0,L,1122011218,1,120.88,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969331,157640.00
01/31/2019 16:15,2,0.111,ALERT,212.61,299.07,60.006,1548969304,"201051344000469","174011545737251",32.10,-14.00,0,284.94,324.32,3.7,1.6,0.000,1191495.9,1191495.9,4708,0,0,0,L,1122011218,1,120.65,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969333,157641.00
01/31/2019 16:15,2,0.051,ALERT,212.61,299.37,60.001,1548969304,"201051344000585","174011545737251",31.35,-12.00,0,285.24,318.00,1.7,0.0,0.000,1206996.7,1206996.7,12648,0,0,0,L,1122011218,1,121.55,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969335,157642.00
01/31/2019 16:15,2,0.074,ALERT,213.06,298.77,60.043,1548969304,"201051344000853","174011545737251",33.79,-12.00,0,285.84,327.02,2.5,0.5,0.000,1207348.6,1207348.6,4665,0,0,0,L,1122011218,1,121.55,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548969337,157643.00
01/31/2019 16:15,2,0.053,ALERT,212.61,299.37,60.049,1548969304,"201051344001145","174011545737251",33.62,-11.00,0,286.14,326.12,1.8,0.0,0.000,1206054.8,1206054.8,12577,0,0,0,L,1122011218,1,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969339,157644.00
01/31/2019 16:15,2,0.113,ALERT,212.38,299.07,60.001,1548969304,"201051344000438","174011545737251",30.99,-13.00,0,286.14,309.89,3.6,1.5,0.000,1199991.2,1199991.2,12612,0,0,0,L,1122011218,1,122.01,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969340,157645.00
01/31/2019 16:15,2,0.049,ALERT,211.93,299.07,60.017,1548969304,"201051344001135","174011545737251",32.42,-11.50,0,285.84,318.00,1.7,0.0,0.000,1188143.3,1188143.3,12586,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969342,157646.00
01/31/2019 16:15,2,0.117,ALERT,212.61,298.77,60.012,1548969304,"201051344000983","174011545737251",12.64,-11.50,0,286.14,317.70,1.5,0.0,0.000,1206875.3,1206875.3,4667,0,0,0,L,1122011218,1,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548969344,157647.00
01/31/2019 16:15,2,0.070,ALERT,212.38,298.47,60.054,1548969304,"201051344001203","174011545737251",31.31,-12.00,0,285.24,316.20,2.3,0.3,0.000,1197092.5,1197092.5,12615,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969346,157648.00
01/31/2019 16:15,2,0.172,ALERT,212.61,317.40,60.017,1548969304,"201051344001230","174011545737251",23.08,-11.00,0,297.26,370.60,4.0,2.0,0.000,1191567.0,1191567.0,12588,0,0,0,L,1122011218,1,122.23,120.88,0002,-13,0,0,0,0,0,0,11,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548969348,157649.00
01/31/2019 16:15,2,0.043,ALERT,211.93,298.77,60.012,1548969304,"201051344000646","174011545737251",32.07,-13.00,0,285.24,314.10,1.4,0.0,0.000,1186165.8,1186165.8,12588,0,0,0,L,1122011218,1,122.01,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969350,157650.00
01/31/2019 16:15,2,0.000,ALERT,212.83,298.17,60.028,1548969304,"201051344000867","174011545737251",0.00,-12.00,0,284.94,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36455,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548969352,157651.00
01/31/2019 16:15,2,0.000,ALERT,213.29,298.47,60.033,1548969304,"201051344000633","174011545737251",0.00,-13.00,0,284.34,300.87,0.0,0.0,0.000,1187099.4,1187099.4,36514,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548969354,157652.00
01/31/2019 16:15,2,0.000,ALERT,211.93,299.07,60.017,1548969304,"201051344000955","174011545737251",0.00,-12.00,0,285.54,309.89,0.0,0.0,0.000,1205225.9,1205225.9,12608,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969355,157653.00
01/31/2019 16:15,2,0.105,ALERT,212.61,298.17,60.038,1548969304,"201051344000648","174011545737251",32.28,-14.00,0,284.94,317.40,3.5,1.4,0.000,1195345.2,1195345.2,36409,0,0,0,L,1122011218,1,120.65,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548969357,157654.00
01/31/2019 16:15,2,0.062,ALERT,213.06,298.77,60.028,1548969304,"201051344000645","174011545737251",32.72,-11.50,0,285.84,318.61,2.1,0.1,0.000,1199630.0,1199630.0,36383,0,0,0,L,1122011218,1,121.55,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548969359,157655.00
01/31/2019 16:15,2,0.186,ACTIVE,212.61,299.67,59.980,1548969304,"201051344000569","174011545737251",19.92,-11.50,0,288.85,302.07,3.8,1.7,0.000,1217089.8,1217089.8,4602,0,0,0,L,1122011218,1,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548969360,157656.00
01/31/2019 16:15,2,0.137,ALERT,212.83,298.17,60.017,1548969304,"179051228000119","174011545737251",33.44,-8.50,0,284.94,324.02,4.7,2.6,0.000,3698.6,3698.6,4656,0,0,0,L,46974696,1,121.33,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1548969362,157657.00
01/31/2019 16:30,2,0.000,ALERT,213.29,300.57,60.006,1548970204,"201051344000579","174011545737251",0.00,-12.00,0,293.66,308.99,0.0,0.0,0.000,1216444.5,1216444.5,4693,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970207,157658.00
01/31/2019 16:30,2,0.000,ALERT,212.83,299.37,59.959,1548970204,"201051344001025","174011545737251",0.00,-13.00,0,296.66,308.99,0.0,0.0,0.000,1201120.6,1201120.6,12618,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970209,157659.00
01/31/2019 16:30,2,0.158,ALERT,212.83,299.97,60.006,1548970204,"201051344001093","174011545737251",31.53,-11.00,0,297.26,320.71,5.0,2.9,0.000,1193494.9,1193494.9,12601,0,0,0,L,1122011218,1,122.23,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970211,157660.00
01/31/2019 16:30,2,0.113,ALERT,213.29,299.97,60.001,1548970204,"201051344000458","174011545737251",30.75,-10.00,0,297.26,313.20,3.5,1.5,0.000,1202744.9,1202744.9,4698,0,0,0,L,1122011218,1,121.55,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970212,157661.00
01/31/2019 16:30,2,0.125,ALERT,212.83,300.27,60.006,1548970204,"201051344000890","174011545737251",33.06,-11.00,0,297.87,323.72,4.2,2.1,0.000,1197568.3,1197568.3,12588,0,0,0,L,1122011218,1,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1548970214,157662.00
01/31/2019 16:30,2,0.000,ALERT,212.83,299.37,60.001,1548970204,"201051344000988","174011545737251",0.00,-13.00,0,294.56,300.87,0.0,0.0,0.000,937969.9,937969.9,4746,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1548970216,157663.00
01/31/2019 16:30,2,0.096,ALERT,213.51,300.87,59.969,1548970204,"201051344000582","174011545737251",31.83,-13.00,0,297.87,315.90,3.1,1.1,0.000,1177473.7,1177473.7,12551,0,0,0,L,1122011218,1,122.46,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970218,157664.00
01/31/2019 16:30,2,0.066,ALERT,213.06,300.57,60.012,1548970204,"201051344000868","174011545737251",31.81,-14.00,0,292.76,318.91,2.2,0.2,0.000,1189463.7,1189463.7,36437,0,0,0,L,1122011218,1,121.33,122.91,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970220,157665.00
01/31/2019 16:30,2,0.111,ALERT,213.51,300.27,60.006,1548970204,"201051344000576","174011545737251",31.33,-12.00,0,296.96,313.80,3.6,1.5,0.000,1203184.4,1203184.4,8857,0,0,0,L,1122011218,1,121.55,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970222,157666.00
01/31/2019 16:30,2,0.000,ALERT,213.29,299.67,60.001,1548970204,"201051344001158","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1182624.4,1182624.4,4722,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548970223,157667.00
01/31/2019 16:30,2,0.145,ALERT,213.06,299.67,60.006,1548970204,"201051344000917","174011545737251",18.25,-8.50,0,295.16,324.32,2.7,0.7,0.000,1194384.8,1194384.8,12531,0,0,0,L,1122011218,1,122.23,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548970225,157668.00
01/31/2019 16:30,2,0.166,ALERT,213.29,299.67,60.012,1548970204,"201051344000417","174011545737251",20.99,-12.00,0,297.26,300.87,3.5,1.5,0.000,969203.4,969203.4,12642,0,0,0,L,1122011218,1,122.01,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970227,157669.00
01/31/2019 16:30,2,0.000,ALERT,213.29,299.97,60.012,1548970204,"201051344000685","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1198608.4,1198608.4,12613,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970229,157670.00
01/31/2019 16:30,2,0.104,ALERT,213.06,299.37,60.022,1548970204,"201051344000651","174011545737251",31.23,-14.00,0,296.66,308.69,3.3,1.3,0.000,1192331.2,1192331.2,12604,0,0,0,L,1122011218,1,122.68,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970231,157671.00
01/31/2019 16:30,2,0.000,ALERT,212.61,299.97,60.012,1548970204,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1207149.5,1207149.5,36420,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1548970232,157672.00
01/31/2019 16:30,2,0.111,ALERT,213.29,299.67,60.001,1548970204,"201051344000469","174011545737251",31.39,-14.00,0,291.85,310.49,3.6,1.5,0.000,1191496.3,1191496.3,4710,0,0,0,L,1122011218,1,120.88,122.91,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970234,157673.00
01/31/2019 16:30,2,0.000,ALERT,213.29,300.27,60.038,1548970204,"201051344000585","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1206996.7,1206996.7,12650,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970236,157674.00
01/31/2019 16:30,2,0.072,ALERT,213.74,299.67,60.006,1548970204,"201051344000853","174011545737251",33.36,-12.00,0,296.66,327.02,2.5,0.4,0.000,1207348.7,1207348.7,4667,0,0,0,L,1122011218,1,122.01,122.91,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970238,157675.00
01/31/2019 16:30,2,0.053,ALERT,213.29,307.48,60.054,1548970204,"201051344001145","174011545737251",33.12,-11.00,0,297.26,326.12,1.8,0.0,0.000,1206054.8,1206054.8,12579,0,0,0,L,1122011218,1,122.46,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970240,157676.00
01/31/2019 16:30,2,0.000,ALERT,213.06,300.27,60.001,1548970204,"201051344000438","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1199991.2,1199991.2,12614,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548970242,157677.00
01/31/2019 16:30,2,0.049,ALERT,212.83,300.27,60.028,1548970204,"201051344001135","174011545737251",31.75,-11.50,0,297.57,313.80,1.6,0.0,0.000,1188143.3,1188143.3,12588,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970244,157678.00
01/31/2019 16:30,2,0.051,ALERT,213.29,299.67,60.017,1548970204,"201051344000983","174011545737251",32.44,-11.50,0,296.96,320.11,1.7,0.0,0.000,1206875.3,1206875.3,4669,0,0,0,L,1122011218,1,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970245,157679.00
01/31/2019 16:30,2,0.070,ALERT,213.06,299.67,60.006,1548970204,"201051344001203","174011545737251",30.45,-13.00,0,296.66,302.98,2.2,0.2,0.000,1197092.5,1197092.5,12617,0,0,0,L,1122011218,1,122.68,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970247,157680.00
01/31/2019 16:30,2,0.170,ALERT,213.06,300.57,60.017,1548970204,"201051344001230","174011545737251",21.65,-11.50,0,297.26,341.75,3.8,1.7,0.000,1191567.5,1191567.5,12590,0,0,0,L,1122011218,1,122.46,121.55,0002,-14,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548970249,157681.00
01/31/2019 16:30,2,0.043,ALERT,212.83,300.27,60.012,1548970204,"201051344000646","174011545737251",31.09,-13.00,0,296.66,309.89,1.4,0.0,0.000,1186165.8,1186165.8,12590,0,0,0,L,1122011218,1,122.46,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970251,157682.00
01/31/2019 16:30,2,0.000,ALERT,213.51,298.77,60.028,1548970204,"201051344000867","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1188158.8,1188158.8,36457,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548970253,157683.00
01/31/2019 16:30,2,0.000,ALERT,213.96,299.67,60.012,1548970204,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1187099.4,1187099.4,36516,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548970254,157684.00
01/31/2019 16:30,2,0.000,ALERT,212.61,300.27,60.043,1548970204,"201051344000955","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1205225.9,1205225.9,12610,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548970256,157685.00
01/31/2019 16:30,2,0.105,ALERT,213.29,299.07,60.022,1548970204,"201051344000648","174011545737251",31.89,-14.00,0,296.06,315.60,3.4,1.4,0.000,1195345.5,1195345.5,36411,0,0,0,L,1122011218,1,121.10,122.68,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970258,157686.00
01/31/2019 16:30,2,0.062,ALERT,213.51,299.67,59.985,1548970204,"201051344000645","174011545737251",32.46,-11.50,0,296.96,319.51,2.1,0.1,0.000,1199630.1,1199630.1,36385,0,0,0,L,1122011218,1,122.01,122.68,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970260,157687.00
01/31/2019 16:30,2,0.170,ALERT,213.06,300.27,59.980,1548970204,"201051344000569","174011545737251",20.00,-11.50,0,297.87,324.02,3.5,1.4,0.000,1217090.2,1217090.2,4603,0,0,0,L,1122011218,1,121.10,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548970262,157688.00
01/31/2019 16:30,2,0.137,ALERT,213.51,299.37,59.996,1548970204,"179051228000119","174011545737251",33.24,-9.00,0,295.16,326.42,4.7,2.6,0.000,3699.1,3699.1,4658,0,0,0,L,46974696,1,121.55,123.36,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548970264,157689.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.67,60.001,1548971103,"201051344000579","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1216444.6,1216444.6,4695,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1548971106,157690.00
01/31/2019 16:45,2,0.000,ALERT,212.61,298.77,60.022,1548971103,"201051344001025","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1201120.7,1201120.7,12620,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548971107,157691.00
01/31/2019 16:45,2,0.000,ALERT,212.61,299.37,60.043,1548971103,"201051344001093","174011545737251",0.00,-11.00,0,297.87,308.39,0.0,0.0,0.000,1193495.5,1193495.5,12603,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971109,157692.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.07,60.006,1548971103,"201051344000458","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1202745.2,1202745.2,4700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971111,157693.00
01/31/2019 16:45,2,0.000,ALERT,212.61,300.27,59.964,1548971103,"201051344000890","174011545737251",0.00,-11.50,0,298.77,318.30,0.0,0.0,0.000,1197568.8,1197568.8,12590,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971113,157694.00
01/31/2019 16:45,2,0.000,ALERT,212.83,299.07,60.022,1548971103,"201051344000988","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,937969.9,937969.9,4748,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971115,157695.00
01/31/2019 16:45,2,0.000,ALERT,213.29,300.57,60.022,1548971103,"201051344000582","174011545737251",0.00,-13.00,0,299.07,307.48,0.0,0.0,0.000,1177473.8,1177473.8,12553,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971117,157696.00
