ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 16:45,2,0.000,ALERT,212.83,299.67,60.033,1548971103,"201051344000868","174011545737251",0.00,-13.00,0,294.56,308.99,0.0,0.0,0.000,1189463.7,1189463.7,36439,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971119,157697.00
01/31/2019 16:45,2,0.000,ALERT,213.51,299.67,60.059,1548971103,"201051344000576","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1203184.7,1203184.7,8859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971120,157698.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.07,60.038,1548971103,"201051344001158","174011545737251",0.00,-15.00,0,297.57,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4724,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971122,157699.00
01/31/2019 16:45,2,0.061,ALERT,212.83,299.37,60.070,1548971103,"201051344000917","174011545737251",31.85,-9.00,0,296.06,324.32,2.0,0.0,0.000,1194384.9,1194384.9,12533,0,0,0,L,1122011218,1,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548971124,157700.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.07,60.017,1548971103,"201051344000417","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,969203.6,969203.6,12644,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971126,157701.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.37,60.028,1548971103,"201051344000685","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1198608.4,1198608.4,12615,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548971128,157702.00
01/31/2019 16:45,2,0.000,ALERT,212.83,298.77,59.980,1548971103,"201051344000651","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1192331.4,1192331.4,12606,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971130,157703.00
01/31/2019 16:45,2,0.000,ALERT,212.61,299.37,60.033,1548971103,"201051344000594","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1207149.5,1207149.5,36422,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971131,157704.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.07,60.059,1548971103,"201051344000469","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1191496.6,1191496.6,4712,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971133,157705.00
01/31/2019 16:45,2,0.000,ALERT,212.83,299.97,60.028,1548971103,"201051344000585","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1206996.7,1206996.7,12652,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971135,157706.00
01/31/2019 16:45,2,0.000,ALERT,213.51,299.07,60.049,1548971103,"201051344000853","174011545737251",0.00,-13.00,0,297.57,322.81,0.0,0.0,0.000,1207348.8,1207348.8,4669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971137,157707.00
01/31/2019 16:45,2,0.000,ALERT,213.06,299.97,60.012,1548971103,"201051344001145","174011545737251",0.00,-11.50,0,298.77,319.21,0.0,0.0,0.000,1206054.8,1206054.8,12581,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971139,157708.00
01/31/2019 16:45,2,0.000,ALERT,212.83,299.67,59.990,1548971103,"201051344000438","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1199991.2,1199991.2,12616,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971141,157709.00
01/31/2019 16:45,2,0.000,ALERT,212.38,299.97,60.049,1548971103,"201051344001135","174011545737251",0.00,-12.00,0,298.47,307.78,0.0,0.0,0.000,1188143.3,1188143.3,12590,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971142,157710.00
01/31/2019 16:45,2,0.049,ALERT,212.83,299.07,60.028,1548971103,"201051344000983","174011545737251",30.28,-13.00,0,297.57,310.49,1.6,0.0,0.000,1206875.3,1206875.3,4671,0,0,0,L,1122011218,1,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971144,157711.00
01/31/2019 16:45,2,0.000,ALERT,212.83,299.37,60.033,1548971103,"201051344001203","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1197092.5,1197092.5,12619,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548971146,157712.00
01/31/2019 16:45,2,0.145,ALERT,212.83,300.27,60.038,1548971103,"201051344001230","174011545737251",15.19,-11.50,0,298.47,324.32,2.2,0.2,0.000,1191567.8,1191567.8,12592,0,0,0,L,1122011218,1,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1548971148,157713.00
01/31/2019 16:45,2,0.000,ALERT,212.61,299.97,60.017,1548971103,"201051344000646","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1186165.8,1186165.8,12592,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971150,157714.00
01/31/2019 16:45,2,0.000,ALERT,213.29,298.47,60.033,1548971103,"201051344000867","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1188158.8,1188158.8,36459,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971151,157715.00
01/31/2019 16:45,2,0.000,ALERT,213.74,298.77,60.028,1548971103,"201051344000633","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1187099.4,1187099.4,36518,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971153,157716.00
01/31/2019 16:45,2,0.000,ALERT,212.16,299.37,60.001,1548971103,"201051344000955","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1205225.9,1205225.9,12612,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548971155,157717.00
01/31/2019 16:45,2,0.000,ALERT,213.06,298.17,60.028,1548971103,"201051344000648","174011545737251",0.00,-15.00,0,296.96,308.69,0.0,0.0,0.000,1195345.8,1195345.8,36413,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971157,157718.00
01/31/2019 16:45,2,0.066,ALERT,213.74,299.07,60.028,1548971103,"201051344000645","174011545737251",31.71,-11.50,0,297.87,315.30,2.2,0.2,0.000,1199630.1,1199630.1,36387,0,0,0,L,1122011218,1,121.78,122.91,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971159,157719.00
01/31/2019 16:45,2,0.160,ALERT,213.06,299.67,60.033,1548971103,"201051344000569","174011545737251",15.90,-12.00,0,298.47,325.22,2.6,0.6,0.000,1217090.5,1217090.5,4605,0,0,0,L,1122011218,1,121.10,122.68,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1548971161,157720.00
01/31/2019 16:45,2,0.139,ALERT,213.29,298.47,60.022,1548971103,"179051228000119","174011545737251",32.42,-10.00,0,296.36,317.40,4.6,2.5,0.000,3699.7,3699.7,4660,0,0,0,L,46974696,1,121.55,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548971162,157721.00
01/31/2019 17:00,2,0.000,ALERT,213.29,299.97,60.033,1548972004,"201051344000579","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1216444.6,1216444.6,4697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972006,157722.00
01/31/2019 17:00,2,0.000,ALERT,212.61,298.77,60.012,1548972004,"201051344001025","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1201120.7,1201120.7,12622,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972008,157723.00
01/31/2019 17:00,2,0.000,ALERT,212.83,299.07,60.038,1548972004,"201051344001093","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1193496.1,1193496.1,12605,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972010,157724.00
01/31/2019 17:00,2,0.000,ALERT,213.06,299.67,60.038,1548972004,"201051344000458","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1202745.3,1202745.3,4702,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1548972012,157725.00
01/31/2019 17:00,2,0.127,ALERT,212.83,299.67,60.038,1548972004,"201051344000890","174011545737251",32.18,-11.50,0,298.17,314.40,4.2,2.1,0.000,1197569.3,1197569.3,12592,0,0,0,L,1122011218,1,122.46,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972014,157726.00
01/31/2019 17:00,2,0.000,ALERT,213.06,299.07,60.049,1548972004,"201051344000988","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,937969.9,937969.9,4750,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972015,157727.00
01/31/2019 17:00,2,0.000,ALERT,213.29,300.27,60.081,1548972004,"201051344000582","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1177473.8,1177473.8,12555,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972017,157728.00
01/31/2019 17:00,2,0.000,ALERT,213.06,299.97,60.038,1548972004,"201051344000868","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36441,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972019,157729.00
01/31/2019 17:00,2,0.000,ALERT,213.51,299.97,60.043,1548972004,"201051344000576","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1203184.9,1203184.9,8861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972021,157730.00
01/31/2019 17:00,2,0.000,ALERT,213.51,299.37,59.996,1548972004,"201051344001158","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1182624.4,1182624.4,4726,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972023,157731.00
01/31/2019 17:00,2,0.062,ALERT,213.06,299.07,60.038,1548972004,"201051344000917","174011545737251",33.34,-10.00,0,296.36,325.52,2.2,0.2,0.000,1194384.9,1194384.9,12535,0,0,0,L,1122011218,1,122.23,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972024,157732.00
01/31/2019 17:00,2,0.000,ALERT,213.29,299.07,60.054,1548972004,"201051344000417","174011545737251",0.00,-13.00,0,297.26,300.57,0.0,0.0,0.000,969203.9,969203.9,12646,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972026,157733.00
01/31/2019 17:00,2,0.000,ALERT,213.29,299.37,60.043,1548972004,"201051344000685","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1198608.4,1198608.4,12617,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972028,157734.00
01/31/2019 17:00,2,0.000,ALERT,212.83,298.77,60.049,1548972004,"201051344000651","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1192331.4,1192331.4,12608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972030,157735.00
01/31/2019 17:00,2,0.000,ALERT,212.83,299.67,60.038,1548972004,"201051344000594","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1207149.5,1207149.5,36424,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972032,157736.00
01/31/2019 17:00,2,0.000,ALERT,213.29,299.37,60.043,1548972004,"201051344000469","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1191496.6,1191496.6,4714,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548972033,157737.00
01/31/2019 17:00,2,0.000,ALERT,213.06,299.37,60.070,1548972004,"201051344000585","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1206996.7,1206996.7,12654,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972035,157738.00
01/31/2019 17:00,2,0.072,ALERT,213.74,299.07,60.049,1548972004,"201051344000853","174011545737251",32.28,-14.00,0,295.76,318.30,2.4,0.4,0.000,1207348.9,1207348.9,4671,0,0,0,L,1122011218,1,122.01,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972037,157739.00
01/31/2019 17:00,2,0.053,ALERT,213.06,299.67,60.049,1548972004,"201051344001145","174011545737251",31.91,-12.00,0,297.87,315.00,1.8,0.0,0.000,1206054.8,1206054.8,12583,0,0,0,L,1122011218,1,122.23,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972039,157740.00
01/31/2019 17:00,2,0.000,ALERT,212.83,299.37,60.033,1548972004,"201051344000438","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1199991.2,1199991.2,12618,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972041,157741.00
01/31/2019 17:00,2,0.000,ALERT,212.38,299.07,60.065,1548972004,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1188143.3,1188143.3,12592,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972043,157742.00
01/31/2019 17:00,2,0.049,ALERT,213.06,299.37,60.049,1548972004,"201051344000983","174011545737251",31.19,-13.00,0,297.57,308.69,1.6,0.0,0.000,1206875.3,1206875.3,4673,0,0,0,L,1122011218,1,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972045,157743.00
01/31/2019 17:00,2,0.000,ALERT,212.83,298.47,60.043,1548972004,"201051344001203","174011545737251",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,1197092.5,1197092.5,12621,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972047,157744.00
01/31/2019 17:00,2,0.152,ALERT,212.61,299.37,60.033,1548972004,"201051344001230","174011545737251",18.23,-12.00,0,297.87,324.02,2.8,0.8,0.000,1191568.0,1191568.0,12594,0,0,0,L,1122011218,1,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548972049,157745.00
01/31/2019 17:00,2,0.000,ALERT,212.83,299.07,60.033,1548972004,"201051344000646","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1186165.8,1186165.8,12594,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1548972050,157746.00
01/31/2019 17:00,2,0.000,ALERT,213.51,298.47,60.028,1548972004,"201051344000867","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36461,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972052,157747.00
01/31/2019 17:00,2,0.000,ALERT,213.96,299.07,60.043,1548972004,"201051344000633","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36520,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972054,157748.00
01/31/2019 17:00,2,0.000,ALERT,212.61,299.07,60.028,1548972004,"201051344000955","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1205225.9,1205225.9,12614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972056,157749.00
01/31/2019 17:00,2,0.000,ALERT,213.29,298.47,60.006,1548972004,"201051344000648","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1195345.8,1195345.8,36415,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1548972058,157750.00
01/31/2019 17:00,2,0.066,ALERT,213.51,299.37,60.017,1548972004,"201051344000645","174011545737251",31.25,-12.00,0,296.96,311.39,2.1,0.2,0.000,1199630.1,1199630.1,36389,0,0,0,L,1122011218,1,121.78,122.68,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972060,157751.00
01/31/2019 17:00,2,0.096,ALERT,213.29,299.97,60.075,1548972004,"201051344000569","174011545737251",34.09,-13.00,0,297.87,331.23,3.4,1.3,0.000,1217090.6,1217090.6,4607,0,0,0,L,1122011218,1,121.10,122.68,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1548972061,157752.00
01/31/2019 17:00,2,0.141,ALERT,213.51,299.07,60.054,1548972004,"179051228000119","174011545737251",31.81,-11.00,0,295.46,314.10,4.6,2.5,0.000,3700.3,3700.3,4662,0,0,0,L,46974696,1,121.78,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972063,157753.00
01/31/2019 17:15,2,0.000,ALERT,213.06,299.67,60.049,1548972904,"201051344000579","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1216444.6,1216444.6,4699,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972906,157754.00
01/31/2019 17:15,2,0.000,ALERT,212.83,298.47,60.022,1548972904,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1201120.7,1201120.7,12624,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972908,157755.00
01/31/2019 17:15,2,0.000,ALERT,212.83,299.37,60.033,1548972904,"201051344001093","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1193496.2,1193496.2,12607,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548972910,157756.00
01/31/2019 17:15,2,0.000,ALERT,212.83,299.07,60.017,1548972904,"201051344000458","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1202745.3,1202745.3,4704,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972912,157757.00
01/31/2019 17:15,2,0.000,ALERT,212.61,299.37,60.022,1548972904,"201051344000890","174011545737251",0.00,-12.00,0,297.57,313.20,0.0,0.0,0.000,1197569.3,1197569.3,12594,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548972914,157758.00
01/31/2019 17:15,2,0.000,ALERT,212.61,298.47,60.006,1548972904,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.87,0.0,0.0,0.000,937969.9,937969.9,4752,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972916,157759.00
01/31/2019 17:15,2,0.000,ALERT,213.29,299.97,60.012,1548972904,"201051344000582","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1177473.8,1177473.8,12557,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972917,157760.00
01/31/2019 17:15,2,0.000,ALERT,212.83,299.07,60.012,1548972904,"201051344000868","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1189463.7,1189463.7,36443,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972919,157761.00
01/31/2019 17:15,2,0.000,ALERT,213.29,299.07,60.022,1548972904,"201051344000576","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1203184.9,1203184.9,8863,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548972921,157762.00
01/31/2019 17:15,2,0.000,ALERT,213.06,298.47,60.022,1548972904,"201051344001158","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1182624.4,1182624.4,4728,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972923,157763.00
01/31/2019 17:15,2,0.000,ALERT,213.06,298.77,60.006,1548972904,"201051344000917","174011545737251",0.00,-11.00,0,295.76,324.92,0.0,0.0,0.000,1194384.9,1194384.9,12537,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1548972925,157764.00
01/31/2019 17:15,2,0.000,ALERT,213.06,298.77,59.964,1548972904,"201051344000417","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,969203.9,969203.9,12648,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548972926,157765.00
01/31/2019 17:15,2,0.000,ALERT,213.29,299.07,60.001,1548972904,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1198608.4,1198608.4,12619,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972928,157766.00
01/31/2019 17:15,2,0.000,ALERT,212.83,298.47,60.028,1548972904,"201051344000651","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1192331.4,1192331.4,12610,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972930,157767.00
01/31/2019 17:15,2,0.000,ALERT,212.38,298.77,60.001,1548972904,"201051344000594","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1207149.5,1207149.5,36426,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972932,157768.00
01/31/2019 17:15,2,0.000,ALERT,213.06,298.77,60.001,1548972904,"201051344000469","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1191496.6,1191496.6,4716,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972934,157769.00
01/31/2019 17:15,2,0.000,ALERT,212.83,299.37,60.049,1548972904,"201051344000585","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1206996.7,1206996.7,12656,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972936,157770.00
01/31/2019 17:15,2,0.000,ALERT,213.51,298.47,60.001,1548972904,"201051344000853","174011545737251",0.00,-15.00,0,296.06,310.19,0.0,0.0,0.000,1207348.9,1207348.9,4673,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548972938,157771.00
01/31/2019 17:15,2,0.000,ALERT,213.06,299.67,60.006,1548972904,"201051344001145","174011545737251",0.00,-13.00,0,297.26,308.69,0.0,0.0,0.000,1206054.8,1206054.8,12585,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1548972940,157772.00
01/31/2019 17:15,2,0.000,ALERT,212.83,299.37,60.012,1548972904,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1199991.2,1199991.2,12620,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972941,157773.00
01/31/2019 17:15,2,0.000,ALERT,212.38,299.07,59.996,1548972904,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1188143.3,1188143.3,12594,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972943,157774.00
01/31/2019 17:15,2,0.000,ALERT,212.83,298.77,60.012,1548972904,"201051344000983","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1206875.3,1206875.3,4675,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548972945,157775.00
01/31/2019 17:15,2,0.000,ALERT,212.61,298.17,60.006,1548972904,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,1197092.5,1197092.5,12623,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972947,157776.00
01/31/2019 17:15,2,0.064,ALERT,212.61,299.37,60.006,1548972904,"201051344001230","174011545737251",30.79,-13.00,0,296.96,324.62,2.0,0.1,0.000,1191568.0,1191568.0,12596,0,0,0,L,1122011218,1,122.46,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1548972949,157777.00
01/31/2019 17:15,2,0.000,ALERT,212.61,299.07,59.975,1548972904,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1186165.8,1186165.8,12596,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972950,157778.00
01/31/2019 17:15,2,0.000,ALERT,213.29,297.87,60.054,1548972904,"201051344000867","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,1188158.8,1188158.8,36463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972952,157779.00
01/31/2019 17:15,2,0.000,ALERT,213.74,298.47,60.017,1548972904,"201051344000633","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1187099.4,1187099.4,36522,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972954,157780.00
01/31/2019 17:15,2,0.000,ALERT,212.38,299.07,60.017,1548972904,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1205225.9,1205225.9,12616,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972956,157781.00
01/31/2019 17:15,2,0.000,ALERT,212.83,297.87,60.054,1548972904,"201051344000648","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1195345.8,1195345.8,36417,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548972958,157782.00
01/31/2019 17:15,2,0.000,ALERT,213.29,298.47,60.012,1548972904,"201051344000645","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1199630.1,1199630.1,36391,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548972959,157783.00
01/31/2019 17:15,2,0.096,ALERT,212.83,299.07,60.006,1548972904,"201051344000569","174011545737251",30.63,-14.00,0,297.57,324.92,3.0,1.0,0.000,1217090.7,1217090.7,4609,0,0,0,L,1122011218,1,120.65,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1548972961,157784.00
01/31/2019 17:15,2,0.000,ALERT,213.29,297.87,60.001,1548972904,"179051228000119","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,3700.5,3700.5,4664,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548972963,157785.00
01/31/2019 17:30,2,0.000,ALERT,213.06,299.37,60.001,1548973804,"201051344000579","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1216444.6,1216444.6,4701,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973806,157786.00
01/31/2019 17:30,2,0.000,ALERT,212.61,298.77,60.028,1548973804,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1201120.7,1201120.7,12626,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973808,157787.00
01/31/2019 17:30,2,0.000,ALERT,212.61,299.37,60.022,1548973804,"201051344001093","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1193496.2,1193496.2,12609,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973810,157788.00
01/31/2019 17:30,2,0.000,ALERT,213.06,298.77,60.001,1548973804,"201051344000458","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1202745.3,1202745.3,4706,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548973812,157789.00
01/31/2019 17:30,2,0.000,ALERT,212.61,299.97,59.975,1548973804,"201051344000890","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1197569.3,1197569.3,12596,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973814,157790.00
01/31/2019 17:30,2,0.000,ALERT,212.83,298.47,59.985,1548973804,"201051344000988","174011545737251",0.00,-14.00,0,293.96,300.27,0.0,0.0,0.000,937969.9,937969.9,4754,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973815,157791.00
01/31/2019 17:30,2,0.000,ALERT,213.29,300.57,59.996,1548973804,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1177473.8,1177473.8,12559,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973817,157792.00
01/31/2019 17:30,2,0.000,ALERT,212.83,299.37,59.996,1548973804,"201051344000868","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1189463.7,1189463.7,36445,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548973819,157793.00
01/31/2019 17:30,2,0.000,ALERT,213.29,299.37,60.001,1548973804,"201051344000576","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1203184.9,1203184.9,8865,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973821,157794.00
01/31/2019 17:30,2,0.000,ALERT,213.06,298.77,59.990,1548973804,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1182624.4,1182624.4,4730,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548973823,157795.00
01/31/2019 17:30,2,0.000,ALERT,212.83,299.37,59.996,1548973804,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1194384.9,1194384.9,12539,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973825,157796.00
01/31/2019 17:30,2,0.000,ALERT,213.06,299.07,60.006,1548973804,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,969203.9,969203.9,12650,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973827,157797.00
01/31/2019 17:30,2,0.000,ALERT,213.06,299.37,59.996,1548973804,"201051344000685","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1198608.4,1198608.4,12621,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973828,157798.00
01/31/2019 17:30,2,0.000,ALERT,212.83,298.77,60.006,1548973804,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1192331.4,1192331.4,12612,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973830,157799.00
01/31/2019 17:30,2,0.000,ALERT,212.61,299.07,59.996,1548973804,"201051344000594","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1207149.5,1207149.5,36428,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973832,157800.00
01/31/2019 17:30,2,0.000,ALERT,213.06,298.77,59.980,1548973804,"201051344000469","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1191496.6,1191496.6,4718,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973834,157801.00
01/31/2019 17:30,2,0.000,ALERT,212.83,299.67,60.006,1548973804,"201051344000585","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1206996.7,1206996.7,12658,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973836,157802.00
01/31/2019 17:30,2,0.000,ALERT,213.51,298.47,59.990,1548973804,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1207348.9,1207348.9,4675,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973838,157803.00
01/31/2019 17:30,2,0.000,ALERT,212.83,299.67,59.996,1548973804,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1206054.8,1206054.8,12587,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973839,157804.00
01/31/2019 17:30,2,0.000,ALERT,212.83,299.37,59.996,1548973804,"201051344000438","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1199991.2,1199991.2,12622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973841,157805.00
01/31/2019 17:30,2,0.000,ALERT,212.38,299.07,60.038,1548973804,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1188143.3,1188143.3,12596,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973843,157806.00
01/31/2019 17:30,2,0.000,ALERT,212.61,298.47,59.996,1548973804,"201051344000983","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1206875.3,1206875.3,4677,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973845,157807.00
01/31/2019 17:30,2,0.000,ALERT,212.61,298.77,59.996,1548973804,"201051344001203","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,1197092.5,1197092.5,12625,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973847,157808.00
01/31/2019 17:30,2,0.000,ALERT,212.61,299.37,59.996,1548973804,"201051344001230","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1191568.0,1191568.0,12598,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1548973849,157809.00
01/31/2019 17:30,2,0.000,ALERT,212.38,299.37,60.001,1548973804,"201051344000646","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1186165.8,1186165.8,12598,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973851,157810.00
01/31/2019 17:30,2,0.000,ALERT,213.29,297.87,59.975,1548973804,"201051344000867","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1188158.8,1188158.8,36465,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973853,157811.00
01/31/2019 17:30,2,0.000,ALERT,213.51,298.17,60.028,1548973804,"201051344000633","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1187099.4,1187099.4,36524,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548973854,157812.00
01/31/2019 17:30,2,0.000,ALERT,212.16,299.07,60.001,1548973804,"201051344000955","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1205225.9,1205225.9,12618,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548973856,157813.00
01/31/2019 17:30,2,0.000,ALERT,213.06,297.87,60.012,1548973804,"201051344000648","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1195345.8,1195345.8,36419,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973858,157814.00
01/31/2019 17:30,2,0.000,ALERT,213.29,298.77,59.969,1548973804,"201051344000645","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1199630.1,1199630.1,36393,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548973860,157815.00
01/31/2019 17:30,2,0.000,ALERT,213.06,299.07,60.012,1548973804,"201051344000569","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1217090.8,1217090.8,4611,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548973862,157816.00
01/31/2019 17:30,2,0.000,ALERT,213.29,298.17,59.996,1548973804,"179051228000119","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,3700.5,3700.5,4666,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548973864,157817.00
01/31/2019 17:45,2,0.000,ALERT,213.29,300.27,60.012,1548974704,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1216444.6,1216444.6,4703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974706,157818.00
01/31/2019 17:45,2,0.000,ALERT,212.38,298.47,60.006,1548974704,"201051344001025","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1201120.7,1201120.7,12628,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974708,157819.00
01/31/2019 17:45,2,0.000,ALERT,212.38,298.77,60.017,1548974704,"201051344001093","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1193496.2,1193496.2,12611,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974709,157820.00
01/31/2019 17:45,2,0.000,ALERT,213.06,299.67,59.996,1548974704,"201051344000458","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1202745.3,1202745.3,4708,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974711,157821.00
01/31/2019 17:45,2,0.000,ALERT,212.61,299.37,59.964,1548974704,"201051344000890","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1197569.3,1197569.3,12598,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974713,157822.00
01/31/2019 17:45,2,0.000,ALERT,213.06,299.67,59.964,1548974704,"201051344000988","174011545737251",0.00,-15.00,0,294.26,300.57,0.0,0.0,0.000,937969.9,937969.9,4756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974715,157823.00
01/31/2019 17:45,2,0.000,ALERT,213.06,299.97,60.012,1548974704,"201051344000582","174011545737251",0.00,-16.00,0,298.77,302.07,0.0,0.0,0.000,1177473.8,1177473.8,12561,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974717,157824.00
01/31/2019 17:45,2,0.000,ALERT,213.29,300.27,60.012,1548974704,"201051344000868","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1189463.7,1189463.7,36447,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974719,157825.00
01/31/2019 17:45,2,0.000,ALERT,213.74,300.27,60.012,1548974704,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1203184.9,1203184.9,8867,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974720,157826.00
01/31/2019 17:45,2,0.000,ALERT,213.29,299.67,60.006,1548974704,"201051344001158","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974722,157827.00
01/31/2019 17:45,2,0.000,ALERT,212.83,298.47,60.012,1548974704,"201051344000917","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1194384.9,1194384.9,12541,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974724,157828.00
01/31/2019 17:45,2,0.000,ALERT,212.61,298.17,60.028,1548974704,"201051344000417","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,969203.9,969203.9,12652,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974726,157829.00
01/31/2019 17:45,2,0.000,ALERT,212.83,298.47,60.012,1548974704,"201051344000685","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1198608.4,1198608.4,12623,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974728,157830.00
01/31/2019 17:45,2,0.000,ALERT,212.61,298.17,60.006,1548974704,"201051344000651","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1192331.4,1192331.4,12614,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974730,157831.00
01/31/2019 17:45,2,0.000,ALERT,212.61,299.97,60.012,1548974704,"201051344000594","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1207149.5,1207149.5,36430,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974731,157832.00
01/31/2019 17:45,2,0.000,ALERT,213.29,299.97,59.964,1548974704,"201051344000469","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1191496.6,1191496.6,4720,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974733,157833.00
01/31/2019 17:45,2,0.000,ALERT,212.61,299.07,60.006,1548974704,"201051344000585","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1206996.7,1206996.7,12660,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974735,157834.00
01/31/2019 17:45,2,0.000,ALERT,213.74,299.37,60.028,1548974704,"201051344000853","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1207348.9,1207348.9,4677,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974737,157835.00
01/31/2019 17:45,2,0.000,ALERT,212.83,299.07,60.054,1548974704,"201051344001145","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1206054.8,1206054.8,12589,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974739,157836.00
01/31/2019 17:45,2,0.000,ALERT,212.61,298.77,60.017,1548974704,"201051344000438","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1199991.2,1199991.2,12624,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974740,157837.00
01/31/2019 17:45,2,0.000,ALERT,212.16,299.07,60.038,1548974704,"201051344001135","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1188143.3,1188143.3,12598,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974742,157838.00
01/31/2019 17:45,2,0.000,ALERT,213.06,299.67,60.012,1548974704,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1206875.3,1206875.3,4679,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974744,157839.00
01/31/2019 17:45,2,0.000,ALERT,212.61,298.17,60.006,1548974704,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1197092.5,1197092.5,12627,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974746,157840.00
