ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 17:45,2,0.000,ALERT,212.61,299.07,60.006,1548974704,"201051344001230","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1191568.0,1191568.0,12600,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548974748,157841.00
01/31/2019 17:45,2,0.000,ALERT,212.38,298.77,60.028,1548974704,"201051344000646","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1186165.8,1186165.8,12600,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974750,157842.00
01/31/2019 17:45,2,0.000,ALERT,213.51,298.77,60.049,1548974704,"201051344000867","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36467,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974751,157843.00
01/31/2019 17:45,2,0.000,ALERT,213.74,299.37,60.038,1548974704,"201051344000633","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36526,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974753,157844.00
01/31/2019 17:45,2,0.000,ALERT,212.16,298.77,60.001,1548974704,"201051344000955","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1205225.9,1205225.9,12620,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974755,157845.00
01/31/2019 17:45,2,0.000,ALERT,213.29,298.47,60.049,1548974704,"201051344000648","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1195345.8,1195345.8,36421,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974757,157846.00
01/31/2019 17:45,2,0.000,ALERT,213.74,299.37,60.006,1548974704,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1199630.1,1199630.1,36395,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974759,157847.00
01/31/2019 17:45,2,0.000,ALERT,213.29,299.97,60.001,1548974704,"201051344000569","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1217090.8,1217090.8,4613,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548974760,157848.00
01/31/2019 17:45,2,0.000,ALERT,213.51,299.07,60.006,1548974704,"179051228000119","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,3700.5,3700.5,4668,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548974762,157849.00
01/31/2019 18:00,2,0.000,ALERT,212.83,299.67,60.054,1548975604,"201051344000579","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1216444.6,1216444.6,4705,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975606,157850.00
01/31/2019 18:00,2,0.000,ALERT,211.93,297.87,60.070,1548975604,"201051344001025","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1201120.7,1201120.7,12630,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975608,157851.00
01/31/2019 18:00,2,0.000,ALERT,212.16,298.77,60.075,1548975604,"201051344001093","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1193496.2,1193496.2,12613,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975610,157852.00
01/31/2019 18:00,2,0.000,ALERT,212.61,299.07,60.054,1548975604,"201051344000458","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1202745.3,1202745.3,4710,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975611,157853.00
01/31/2019 18:00,2,0.000,ALERT,211.93,298.77,60.017,1548975604,"201051344000890","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1197569.3,1197569.3,12600,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975613,157854.00
01/31/2019 18:00,2,0.000,ALERT,212.38,298.77,60.054,1548975604,"201051344000988","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,937969.9,937969.9,4758,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975615,157855.00
01/31/2019 18:00,2,0.000,ALERT,212.61,299.37,60.054,1548975604,"201051344000582","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1177473.8,1177473.8,12563,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975617,157856.00
01/31/2019 18:00,2,0.000,ALERT,212.61,299.37,60.049,1548975604,"201051344000868","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36449,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975619,157857.00
01/31/2019 18:00,2,0.000,ALERT,213.06,299.07,60.049,1548975604,"201051344000576","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1203184.9,1203184.9,8869,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975621,157858.00
01/31/2019 18:00,2,0.000,ALERT,212.83,298.47,60.054,1548975604,"201051344001158","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1182624.4,1182624.4,4734,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975623,157859.00
01/31/2019 18:00,2,0.000,ALERT,212.38,298.17,60.054,1548975604,"201051344000917","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1194384.9,1194384.9,12543,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975625,157860.00
01/31/2019 18:00,2,0.000,ALERT,212.38,297.87,60.043,1548975604,"201051344000417","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,969203.9,969203.9,12654,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975626,157861.00
01/31/2019 18:00,2,0.000,ALERT,212.38,298.17,60.054,1548975604,"201051344000685","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1198608.4,1198608.4,12625,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975628,157862.00
01/31/2019 18:00,2,0.000,ALERT,212.16,297.26,60.075,1548975604,"201051344000651","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1192331.4,1192331.4,12616,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975630,157863.00
01/31/2019 18:00,2,0.000,ALERT,212.16,299.07,60.065,1548975604,"201051344000594","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1207149.5,1207149.5,36432,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975632,157864.00
01/31/2019 18:00,2,0.000,ALERT,212.83,298.77,60.043,1548975604,"201051344000469","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1191496.6,1191496.6,4722,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975634,157865.00
01/31/2019 18:00,2,0.000,ALERT,212.16,298.47,60.049,1548975604,"201051344000585","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1206996.7,1206996.7,12662,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975635,157866.00
01/31/2019 18:00,2,0.000,ALERT,213.06,298.47,60.049,1548975604,"201051344000853","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1207348.9,1207348.9,4679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975637,157867.00
01/31/2019 18:00,2,0.000,ALERT,212.38,298.77,60.049,1548975604,"201051344001145","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1206054.8,1206054.8,12591,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975639,157868.00
01/31/2019 18:00,2,0.000,ALERT,212.16,298.47,60.006,1548975604,"201051344000438","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1199991.2,1199991.2,12626,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975641,157869.00
01/31/2019 18:00,2,0.000,ALERT,211.70,298.47,60.043,1548975604,"201051344001135","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1188143.3,1188143.3,12600,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975643,157870.00
01/31/2019 18:00,2,0.000,ALERT,212.61,298.77,60.054,1548975604,"201051344000983","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206875.3,1206875.3,4681,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975644,157871.00
01/31/2019 18:00,2,0.000,ALERT,212.16,297.87,60.006,1548975604,"201051344001203","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1197092.5,1197092.5,12629,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975646,157872.00
01/31/2019 18:00,2,0.000,ALERT,212.16,298.77,60.054,1548975604,"201051344001230","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1191568.0,1191568.0,12602,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975648,157873.00
01/31/2019 18:00,2,0.000,ALERT,211.93,298.77,60.059,1548975604,"201051344000646","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1186165.8,1186165.8,12602,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975650,157874.00
01/31/2019 18:00,2,0.000,ALERT,213.06,298.17,60.054,1548975604,"201051344000867","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36469,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975652,157875.00
01/31/2019 18:00,2,0.000,ALERT,213.51,298.77,60.054,1548975604,"201051344000633","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36528,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975654,157876.00
01/31/2019 18:00,2,0.000,ALERT,211.70,298.47,60.049,1548975604,"201051344000955","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1205225.9,1205225.9,12622,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548975655,157877.00
01/31/2019 18:00,2,0.000,ALERT,212.83,298.17,60.059,1548975604,"201051344000648","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1195345.8,1195345.8,36423,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975657,157878.00
01/31/2019 18:00,2,0.000,ALERT,213.06,299.07,60.059,1548975604,"201051344000645","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1199630.1,1199630.1,36397,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975659,157879.00
01/31/2019 18:00,2,0.000,ALERT,212.83,299.67,60.049,1548975604,"201051344000569","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1217090.8,1217090.8,4615,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548975661,157880.00
01/31/2019 18:00,2,0.000,ALERT,213.29,298.77,60.043,1548975604,"179051228000119","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,3700.5,3700.5,4670,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548975663,157881.00
01/31/2019 18:15,2,0.000,ALERT,212.61,299.37,60.001,1548976504,"201051344000579","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1216444.6,1216444.6,4707,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548976506,157882.00
01/31/2019 18:15,2,0.000,ALERT,211.48,297.57,60.006,1548976504,"201051344001025","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1201120.7,1201120.7,12632,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976508,157883.00
01/31/2019 18:15,2,0.000,ALERT,211.48,298.17,60.012,1548976504,"201051344001093","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1193496.2,1193496.2,12615,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976510,157884.00
01/31/2019 18:15,2,0.000,ALERT,212.38,298.77,60.012,1548976504,"201051344000458","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1202745.3,1202745.3,4712,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976511,157885.00
01/31/2019 18:15,2,0.000,ALERT,211.48,298.47,59.959,1548976504,"201051344000890","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1197569.3,1197569.3,12602,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548976513,157886.00
01/31/2019 18:15,2,0.000,ALERT,212.16,298.47,60.043,1548976504,"201051344000988","174011545737251",0.00,-15.00,0,294.26,300.27,0.0,0.0,0.000,937969.9,937969.9,4760,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976515,157887.00
01/31/2019 18:15,2,0.000,ALERT,212.16,299.37,60.012,1548976504,"201051344000582","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1177473.8,1177473.8,12565,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976517,157888.00
01/31/2019 18:15,2,0.000,ALERT,212.38,299.37,59.996,1548976504,"201051344000868","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36451,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548976519,157889.00
01/31/2019 18:15,2,0.000,ALERT,212.83,299.37,60.022,1548976504,"201051344000576","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1203184.9,1203184.9,8871,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976520,157890.00
01/31/2019 18:15,2,0.000,ALERT,212.61,298.77,60.049,1548976504,"201051344001158","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1182624.4,1182624.4,4736,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976522,157891.00
01/31/2019 18:15,2,0.000,ALERT,211.93,297.87,59.996,1548976504,"201051344000917","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1194384.9,1194384.9,12545,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976524,157892.00
01/31/2019 18:15,2,0.000,ALERT,212.16,297.87,60.001,1548976504,"201051344000417","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,969203.9,969203.9,12656,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548976526,157893.00
01/31/2019 18:15,2,0.000,ALERT,212.16,298.17,59.953,1548976504,"201051344000685","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1198608.4,1198608.4,12627,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976528,157894.00
01/31/2019 18:15,2,0.000,ALERT,211.70,297.57,59.985,1548976504,"201051344000651","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1192331.4,1192331.4,12618,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976529,157895.00
01/31/2019 18:15,2,0.000,ALERT,211.93,298.77,59.990,1548976504,"201051344000594","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1207149.5,1207149.5,36434,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976531,157896.00
01/31/2019 18:15,2,0.000,ALERT,212.38,298.47,60.006,1548976504,"201051344000469","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1191496.6,1191496.6,4724,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976533,157897.00
01/31/2019 18:15,2,0.000,ALERT,211.70,298.47,60.001,1548976504,"201051344000585","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206996.7,1206996.7,12664,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976535,157898.00
01/31/2019 18:15,2,0.000,ALERT,212.83,298.47,60.006,1548976504,"201051344000853","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1207348.9,1207348.9,4681,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976537,157899.00
01/31/2019 18:15,2,0.000,ALERT,212.16,298.77,59.996,1548976504,"201051344001145","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1206054.8,1206054.8,12593,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548976539,157900.00
01/31/2019 18:15,2,0.000,ALERT,211.93,298.47,59.964,1548976504,"201051344000438","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1199991.2,1199991.2,12628,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976540,157901.00
01/31/2019 18:15,2,0.000,ALERT,211.03,297.87,59.990,1548976504,"201051344001135","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1188143.3,1188143.3,12602,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976542,157902.00
01/31/2019 18:15,2,0.000,ALERT,212.38,298.47,59.996,1548976504,"201051344000983","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1206875.3,1206875.3,4683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976544,157903.00
01/31/2019 18:15,2,0.000,ALERT,211.70,297.57,59.996,1548976504,"201051344001203","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1197092.5,1197092.5,12631,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976546,157904.00
01/31/2019 18:15,2,0.000,ALERT,211.70,298.47,60.017,1548976504,"201051344001230","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1191568.0,1191568.0,12604,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976548,157905.00
01/31/2019 18:15,2,0.000,ALERT,211.48,297.87,59.996,1548976504,"201051344000646","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1186165.8,1186165.8,12604,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976550,157906.00
01/31/2019 18:15,2,0.000,ALERT,212.61,297.57,59.990,1548976504,"201051344000867","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36471,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976552,157907.00
01/31/2019 18:15,2,0.000,ALERT,213.06,298.47,59.985,1548976504,"201051344000633","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36530,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976553,157908.00
01/31/2019 18:15,2,0.000,ALERT,211.25,297.87,59.975,1548976504,"201051344000955","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1205225.9,1205225.9,12624,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976555,157909.00
01/31/2019 18:15,2,0.000,ALERT,212.38,297.57,59.943,1548976504,"201051344000648","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1195345.8,1195345.8,36425,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976557,157910.00
01/31/2019 18:15,2,0.000,ALERT,212.83,298.47,59.985,1548976504,"201051344000645","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1199630.1,1199630.1,36399,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976559,157911.00
01/31/2019 18:15,2,0.000,ALERT,212.38,299.07,59.990,1548976504,"201051344000569","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1217090.8,1217090.8,4617,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548976561,157912.00
01/31/2019 18:15,2,0.000,ALERT,212.83,298.17,59.985,1548976504,"179051228000119","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,3700.5,3700.5,4672,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548976563,157913.00
01/31/2019 18:30,2,0.000,ALERT,211.70,298.47,60.012,1548977406,"201051344000579","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1216444.6,1216444.6,4709,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977408,157914.00
01/31/2019 18:30,2,0.000,ALERT,210.57,296.06,60.017,1548977406,"201051344001025","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1201120.7,1201120.7,12634,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977410,157915.00
01/31/2019 18:30,2,0.000,ALERT,210.57,296.96,60.017,1548977406,"201051344001093","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1193496.2,1193496.2,12617,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977411,157916.00
01/31/2019 18:30,2,0.000,ALERT,211.70,297.57,59.996,1548977406,"201051344000458","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1202745.3,1202745.3,4714,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977413,157917.00
01/31/2019 18:30,2,0.000,ALERT,210.57,297.26,60.012,1548977406,"201051344000890","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1197569.3,1197569.3,12604,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977415,157918.00
01/31/2019 18:30,2,0.000,ALERT,211.48,297.26,60.012,1548977406,"201051344000988","174011545737251",0.00,-16.00,0,293.66,299.97,0.0,0.0,0.000,937969.9,937969.9,4762,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977417,157919.00
01/31/2019 18:30,2,0.000,ALERT,211.25,298.17,60.006,1548977406,"201051344000582","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1177473.8,1177473.8,12567,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977419,157920.00
01/31/2019 18:30,2,0.000,ALERT,211.93,298.47,60.022,1548977406,"201051344000868","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1189463.7,1189463.7,36453,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977421,157921.00
01/31/2019 18:30,2,0.000,ALERT,212.38,298.47,60.028,1548977406,"201051344000576","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1203184.9,1203184.9,8873,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977422,157922.00
01/31/2019 18:30,2,0.000,ALERT,211.93,297.87,59.996,1548977406,"201051344001158","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1182624.4,1182624.4,4738,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977424,157923.00
01/31/2019 18:30,2,0.000,ALERT,211.03,296.66,60.012,1548977406,"201051344000917","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1194384.9,1194384.9,12547,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977426,157924.00
01/31/2019 18:30,2,0.000,ALERT,211.03,296.36,60.012,1548977406,"201051344000417","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,969203.9,969203.9,12658,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977428,157925.00
01/31/2019 18:30,2,0.000,ALERT,211.03,296.96,60.012,1548977406,"201051344000685","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1198608.4,1198608.4,12629,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977430,157926.00
01/31/2019 18:30,2,0.000,ALERT,210.80,296.36,60.054,1548977406,"201051344000651","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1192331.4,1192331.4,12620,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977431,157927.00
01/31/2019 18:30,2,0.000,ALERT,211.48,298.17,60.059,1548977406,"201051344000594","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1207149.5,1207149.5,36436,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977433,157928.00
01/31/2019 18:30,2,0.000,ALERT,211.93,297.87,59.985,1548977406,"201051344000469","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1191496.6,1191496.6,4726,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977435,157929.00
01/31/2019 18:30,2,0.000,ALERT,210.57,296.66,59.996,1548977406,"201051344000585","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1206996.7,1206996.7,12666,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977437,157930.00
01/31/2019 18:30,2,0.000,ALERT,212.16,297.57,60.049,1548977406,"201051344000853","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1207348.9,1207348.9,4683,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977439,157931.00
01/31/2019 18:30,2,0.000,ALERT,211.25,297.57,60.012,1548977406,"201051344001145","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1206054.8,1206054.8,12595,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977441,157932.00
01/31/2019 18:30,2,0.000,ALERT,210.80,296.96,60.017,1548977406,"201051344000438","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1199991.2,1199991.2,12630,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977442,157933.00
01/31/2019 18:30,2,0.000,ALERT,210.35,296.96,60.012,1548977406,"201051344001135","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1188143.3,1188143.3,12604,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977444,157934.00
01/31/2019 18:30,2,0.000,ALERT,211.48,297.57,60.017,1548977406,"201051344000983","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1206875.3,1206875.3,4685,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977446,157935.00
01/31/2019 18:30,2,0.000,ALERT,210.57,296.36,60.012,1548977406,"201051344001203","174011545737251",0.00,-17.00,0,295.16,301.17,0.0,0.0,0.000,1197092.5,1197092.5,12633,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977448,157936.00
01/31/2019 18:30,2,0.000,ALERT,210.80,297.26,59.964,1548977406,"201051344001230","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1191568.0,1191568.0,12606,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977450,157937.00
01/31/2019 18:30,2,0.000,ALERT,210.57,296.96,60.012,1548977406,"201051344000646","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1186165.8,1186165.8,12606,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977452,157938.00
01/31/2019 18:30,2,0.000,ALERT,211.93,296.96,60.006,1548977406,"201051344000867","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1188158.8,1188158.8,36473,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977454,157939.00
01/31/2019 18:30,2,0.000,ALERT,212.61,297.57,60.012,1548977406,"201051344000633","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1187099.4,1187099.4,36532,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977455,157940.00
01/31/2019 18:30,2,0.000,ALERT,210.35,296.66,60.006,1548977406,"201051344000955","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1205225.9,1205225.9,12626,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977457,157941.00
01/31/2019 18:30,2,0.000,ALERT,211.70,296.96,60.006,1548977406,"201051344000648","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1195345.8,1195345.8,36427,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977459,157942.00
01/31/2019 18:30,2,0.000,ALERT,212.16,297.87,60.006,1548977406,"201051344000645","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1199630.1,1199630.1,36401,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548977461,157943.00
01/31/2019 18:30,2,0.000,ALERT,211.93,298.47,60.001,1548977406,"201051344000569","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1217090.8,1217090.8,4619,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548977463,157944.00
01/31/2019 18:30,2,0.000,ALERT,212.16,297.26,60.022,1548977406,"179051228000119","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,3700.5,3700.5,4674,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548977464,157945.00
01/31/2019 18:45,2,0.000,ALERT,211.93,298.47,59.959,1548978305,"201051344000579","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1216444.6,1216444.6,4711,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978307,157946.00
01/31/2019 18:45,2,0.000,ALERT,210.57,295.46,60.001,1548978305,"201051344001025","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1201120.7,1201120.7,12636,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978309,157947.00
01/31/2019 18:45,2,0.000,ALERT,210.57,296.36,59.996,1548978305,"201051344001093","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1193496.2,1193496.2,12619,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978311,157948.00
01/31/2019 18:45,2,0.000,ALERT,211.70,297.57,60.001,1548978305,"201051344000458","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1202745.3,1202745.3,4716,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978313,157949.00
01/31/2019 18:45,2,0.000,ALERT,210.80,296.96,60.001,1548978305,"201051344000890","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1197569.3,1197569.3,12606,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978314,157950.00
01/31/2019 18:45,2,0.000,ALERT,211.48,296.96,60.001,1548978305,"201051344000988","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,937969.9,937969.9,4764,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978316,157951.00
01/31/2019 18:45,2,0.000,ALERT,211.25,297.26,60.049,1548978305,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1177473.8,1177473.8,12569,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978318,157952.00
01/31/2019 18:45,2,0.000,ALERT,211.70,298.17,59.990,1548978305,"201051344000868","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1189463.7,1189463.7,36455,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978320,157953.00
01/31/2019 18:45,2,0.000,ALERT,212.16,298.17,59.975,1548978305,"201051344000576","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,1203184.9,1203184.9,8875,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978322,157954.00
01/31/2019 18:45,2,0.000,ALERT,211.93,297.57,60.001,1548978305,"201051344001158","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1182624.4,1182624.4,4740,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978324,157955.00
01/31/2019 18:45,2,0.000,ALERT,211.03,295.76,59.990,1548978305,"201051344000917","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1194384.9,1194384.9,12549,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978325,157956.00
01/31/2019 18:45,2,0.000,ALERT,211.03,296.06,60.006,1548978305,"201051344000417","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,969203.9,969203.9,12660,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978327,157957.00
01/31/2019 18:45,2,0.000,ALERT,211.03,296.06,59.996,1548978305,"201051344000685","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1198608.4,1198608.4,12631,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978329,157958.00
01/31/2019 18:45,2,0.000,ALERT,210.80,295.46,60.001,1548978305,"201051344000651","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1192331.4,1192331.4,12622,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978331,157959.00
01/31/2019 18:45,2,0.000,ALERT,211.25,297.57,60.001,1548978305,"201051344000594","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1207149.5,1207149.5,36438,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978333,157960.00
01/31/2019 18:45,2,0.000,ALERT,211.70,296.96,60.001,1548978305,"201051344000469","174011545737251",0.00,-18.00,0,294.26,299.37,0.0,0.0,0.000,1191496.6,1191496.6,4728,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978335,157961.00
01/31/2019 18:45,2,0.000,ALERT,211.03,296.66,59.985,1548978305,"201051344000585","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1206996.7,1206996.7,12668,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978337,157962.00
01/31/2019 18:45,2,0.000,ALERT,212.16,296.96,60.001,1548978305,"201051344000853","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1207348.9,1207348.9,4685,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978339,157963.00
01/31/2019 18:45,2,0.000,ALERT,211.03,296.66,59.990,1548978305,"201051344001145","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1206054.8,1206054.8,12597,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978341,157964.00
01/31/2019 18:45,2,0.000,ALERT,210.80,296.06,60.001,1548978305,"201051344000438","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1199991.2,1199991.2,12632,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978342,157965.00
01/31/2019 18:45,2,0.000,ALERT,210.35,296.36,59.990,1548978305,"201051344001135","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1188143.3,1188143.3,12606,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978344,157966.00
01/31/2019 18:45,2,0.000,ALERT,211.48,296.96,60.006,1548978305,"201051344000983","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1206875.3,1206875.3,4687,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978346,157967.00
01/31/2019 18:45,2,0.000,ALERT,210.80,295.76,60.043,1548978305,"201051344001203","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,1197092.5,1197092.5,12635,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978348,157968.00
01/31/2019 18:45,2,0.000,ALERT,210.80,296.66,60.028,1548978305,"201051344001230","174011545737251",0.00,-16.00,0,295.16,298.47,0.0,0.0,0.000,1191568.0,1191568.0,12608,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978350,157969.00
01/31/2019 18:45,2,0.000,ALERT,210.57,296.36,59.996,1548978305,"201051344000646","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1186165.8,1186165.8,12608,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978351,157970.00
01/31/2019 18:45,2,0.000,ALERT,211.70,296.06,59.996,1548978305,"201051344000867","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1188158.8,1188158.8,36475,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978353,157971.00
01/31/2019 18:45,2,0.000,ALERT,212.38,296.66,59.990,1548978305,"201051344000633","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1187099.4,1187099.4,36534,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978355,157972.00
01/31/2019 18:45,2,0.000,ALERT,210.35,296.06,59.996,1548978305,"201051344000955","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1205225.9,1205225.9,12628,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548978357,157973.00
01/31/2019 18:45,2,0.000,ALERT,211.48,296.06,59.985,1548978305,"201051344000648","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1195345.8,1195345.8,36429,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978359,157974.00
01/31/2019 18:45,2,0.000,ALERT,211.93,296.96,59.953,1548978305,"201051344000645","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1199630.1,1199630.1,36403,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978360,157975.00
01/31/2019 18:45,2,0.000,ALERT,211.70,297.57,60.001,1548978305,"201051344000569","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1217090.8,1217090.8,4621,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548978362,157976.00
01/31/2019 18:45,2,0.000,ALERT,211.93,296.66,59.990,1548978305,"179051228000119","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,3700.5,3700.5,4676,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548978364,157977.00
01/31/2019 19:00,2,0.000,ALERT,211.70,298.17,60.017,1548979204,"201051344000579","174011545737251",0.00,-16.00,0,296.36,299.67,0.0,0.0,0.000,1216444.6,1216444.6,4713,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979206,157978.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.06,60.028,1548979204,"201051344001025","174011545737251",0.00,-18.00,0,293.96,300.87,0.0,0.0,0.000,1201120.7,1201120.7,12638,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979208,157979.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.66,60.017,1548979204,"201051344001093","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1193496.2,1193496.2,12621,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979210,157980.00
01/31/2019 19:00,2,0.000,ALERT,211.70,297.57,59.985,1548979204,"201051344000458","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1202745.3,1202745.3,4718,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979212,157981.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.96,60.017,1548979204,"201051344000890","174011545737251",0.00,-15.00,0,294.56,301.47,0.0,0.0,0.000,1197569.3,1197569.3,12608,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979213,157982.00
01/31/2019 19:00,2,0.000,ALERT,211.48,296.66,59.990,1548979204,"201051344000988","174011545737251",0.00,-16.00,0,292.76,298.47,0.0,0.0,0.000,937969.9,937969.9,4766,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979215,157983.00
01/31/2019 19:00,2,0.000,ALERT,211.48,297.87,59.990,1548979204,"201051344000582","174011545737251",0.00,-18.00,0,295.46,300.87,0.0,0.0,0.000,1177473.8,1177473.8,12571,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979217,157984.00
