ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 19:00,2,0.000,ALERT,211.70,297.87,60.022,1548979204,"201051344000868","174011545737251",0.00,-16.00,0,296.06,299.37,0.0,0.0,0.000,1189463.7,1189463.7,36457,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979219,157985.00
01/31/2019 19:00,2,0.000,ALERT,212.16,297.87,60.028,1548979204,"201051344000576","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1203184.9,1203184.9,8877,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979221,157986.00
01/31/2019 19:00,2,0.000,ALERT,211.93,297.57,60.022,1548979204,"201051344001158","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1182624.4,1182624.4,4742,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979223,157987.00
01/31/2019 19:00,2,0.000,ALERT,211.25,296.36,60.017,1548979204,"201051344000917","174011545737251",0.00,-14.00,0,293.06,299.37,0.0,0.0,0.000,1194384.9,1194384.9,12551,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979225,157988.00
01/31/2019 19:00,2,0.000,ALERT,211.25,296.36,60.049,1548979204,"201051344000417","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,969203.9,969203.9,12662,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979226,157989.00
01/31/2019 19:00,2,0.000,ALERT,211.25,296.66,60.033,1548979204,"201051344000685","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,1198608.4,1198608.4,12633,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979228,157990.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.06,60.017,1548979204,"201051344000651","174011545737251",0.00,-18.00,0,293.66,299.67,0.0,0.0,0.000,1192331.4,1192331.4,12624,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979230,157991.00
01/31/2019 19:00,2,0.000,ALERT,211.25,297.57,60.022,1548979204,"201051344000594","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1207149.5,1207149.5,36440,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979232,157992.00
01/31/2019 19:00,2,0.000,ALERT,211.70,297.26,60.022,1548979204,"201051344000469","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1191496.6,1191496.6,4730,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979234,157993.00
01/31/2019 19:00,2,0.000,ALERT,211.25,296.96,60.017,1548979204,"201051344000585","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1206996.7,1206996.7,12670,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979236,157994.00
01/31/2019 19:00,2,0.000,ALERT,212.16,297.26,60.012,1548979204,"201051344000853","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1207348.9,1207348.9,4687,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979238,157995.00
01/31/2019 19:00,2,0.000,ALERT,211.25,297.26,60.012,1548979204,"201051344001145","174011545737251",0.00,-17.00,0,294.56,301.17,0.0,0.0,0.000,1206054.8,1206054.8,12599,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979240,157996.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.96,60.017,1548979204,"201051344000438","174011545737251",0.00,-18.00,0,294.56,300.57,0.0,0.0,0.000,1199991.2,1199991.2,12634,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979241,157997.00
01/31/2019 19:00,2,0.000,ALERT,210.80,296.96,59.985,1548979204,"201051344001135","174011545737251",0.00,-16.00,0,294.56,300.87,0.0,0.0,0.000,1188143.3,1188143.3,12608,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979243,157998.00
01/31/2019 19:00,2,0.000,ALERT,211.70,297.57,60.022,1548979204,"201051344000983","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1206875.3,1206875.3,4689,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979245,157999.00
01/31/2019 19:00,2,0.000,ALERT,211.03,296.66,60.033,1548979204,"201051344001203","174011545737251",0.00,-17.00,0,293.96,301.77,0.0,0.0,0.000,1197092.5,1197092.5,12637,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979247,158000.00
01/31/2019 19:00,2,0.000,ALERT,211.03,297.26,59.990,1548979204,"201051344001230","174011545737251",0.00,-16.00,0,294.56,300.57,0.0,0.0,0.000,1191568.0,1191568.0,12610,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979249,158001.00
01/31/2019 19:00,2,0.000,ALERT,210.80,296.96,60.017,1548979204,"201051344000646","174011545737251",0.00,-18.00,0,293.66,299.67,0.0,0.0,0.000,1186165.8,1186165.8,12610,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979250,158002.00
01/31/2019 19:00,2,0.000,ALERT,211.93,296.66,60.022,1548979204,"201051344000867","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1188158.8,1188158.8,36477,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979252,158003.00
01/31/2019 19:00,2,0.000,ALERT,212.61,297.26,60.017,1548979204,"201051344000633","174011545737251",0.00,-16.00,0,293.36,298.47,0.0,0.0,0.000,1187099.4,1187099.4,36536,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979254,158004.00
01/31/2019 19:00,2,0.000,ALERT,210.57,296.96,60.017,1548979204,"201051344000955","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1205225.9,1205225.9,12630,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548979256,158005.00
01/31/2019 19:00,2,0.000,ALERT,211.70,296.66,60.001,1548979204,"201051344000648","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1195345.8,1195345.8,36431,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979258,158006.00
01/31/2019 19:00,2,0.000,ALERT,212.16,297.26,60.017,1548979204,"201051344000645","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1199630.1,1199630.1,36405,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979259,158007.00
01/31/2019 19:00,2,0.000,ALERT,211.70,297.87,60.017,1548979204,"201051344000569","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1217090.8,1217090.8,4623,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548979261,158008.00
01/31/2019 19:00,2,0.000,ALERT,212.16,296.96,60.017,1548979204,"179051228000119","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,3700.5,3700.5,4678,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548979263,158009.00
01/31/2019 19:15,2,0.000,ALERT,211.93,298.47,59.964,1548980104,"201051344000579","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1216444.6,1216444.6,4715,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980106,158010.00
01/31/2019 19:15,2,0.000,ALERT,211.03,296.36,60.065,1548980104,"201051344001025","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1201120.7,1201120.7,12640,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980108,158011.00
01/31/2019 19:15,2,0.000,ALERT,211.25,296.96,59.953,1548980104,"201051344001093","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,1193496.2,1193496.2,12623,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980110,158012.00
01/31/2019 19:15,2,0.000,ALERT,211.70,297.87,60.006,1548980104,"201051344000458","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1202745.3,1202745.3,4720,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980111,158013.00
01/31/2019 19:15,2,0.000,ALERT,211.03,297.26,60.001,1548980104,"201051344000890","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1197569.3,1197569.3,12610,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980113,158014.00
01/31/2019 19:15,2,0.000,ALERT,211.70,297.26,60.001,1548980104,"201051344000988","174011545737251",0.00,-16.00,0,292.76,298.77,0.0,0.0,0.000,937969.9,937969.9,4768,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980115,158015.00
01/31/2019 19:15,2,0.000,ALERT,211.70,298.17,60.006,1548980104,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1177473.8,1177473.8,12573,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980117,158016.00
01/31/2019 19:15,2,0.000,ALERT,211.93,298.47,60.006,1548980104,"201051344000868","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1189463.7,1189463.7,36459,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980119,158017.00
01/31/2019 19:15,2,0.000,ALERT,212.38,298.17,59.969,1548980104,"201051344000576","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1203184.9,1203184.9,8879,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980121,158018.00
01/31/2019 19:15,2,0.000,ALERT,212.16,297.87,60.006,1548980104,"201051344001158","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1182624.4,1182624.4,4744,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980123,158019.00
01/31/2019 19:15,2,0.000,ALERT,211.48,296.66,60.001,1548980104,"201051344000917","174011545737251",0.00,-14.00,0,293.36,298.17,0.0,0.0,0.000,1194384.9,1194384.9,12553,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980125,158020.00
01/31/2019 19:15,2,0.000,ALERT,211.48,296.66,60.006,1548980104,"201051344000417","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,969203.9,969203.9,12664,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980127,158021.00
01/31/2019 19:15,2,0.000,ALERT,211.70,296.96,60.006,1548980104,"201051344000685","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1198608.4,1198608.4,12635,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980129,158022.00
01/31/2019 19:15,2,0.000,ALERT,211.25,296.36,60.001,1548980104,"201051344000651","174011545737251",0.00,-19.00,0,294.26,298.17,0.0,0.0,0.000,1192331.4,1192331.4,12626,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980130,158023.00
01/31/2019 19:15,2,0.000,ALERT,211.48,298.17,60.001,1548980104,"201051344000594","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1207149.5,1207149.5,36442,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980132,158024.00
01/31/2019 19:15,2,0.000,ALERT,212.16,297.87,59.953,1548980104,"201051344000469","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1191496.6,1191496.6,4732,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980134,158025.00
01/31/2019 19:15,2,0.000,ALERT,211.25,297.26,60.001,1548980104,"201051344000585","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1206996.7,1206996.7,12672,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980136,158026.00
01/31/2019 19:15,2,0.000,ALERT,212.61,297.57,60.043,1548980104,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1207348.9,1207348.9,4689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980138,158027.00
01/31/2019 19:15,2,0.000,ALERT,211.48,297.26,59.980,1548980104,"201051344001145","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1206054.8,1206054.8,12601,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980139,158028.00
01/31/2019 19:15,2,0.000,ALERT,211.25,296.96,59.996,1548980104,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1199991.2,1199991.2,12636,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980141,158029.00
01/31/2019 19:15,2,0.000,ALERT,211.03,296.96,60.028,1548980104,"201051344001135","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1188143.3,1188143.3,12610,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980143,158030.00
01/31/2019 19:15,2,0.000,ALERT,211.93,297.87,60.001,1548980104,"201051344000983","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1206875.3,1206875.3,4691,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980145,158031.00
01/31/2019 19:15,2,0.000,ALERT,211.25,296.66,59.985,1548980104,"201051344001203","174011545737251",0.00,-17.00,0,294.56,300.27,0.0,0.0,0.000,1197092.5,1197092.5,12639,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980147,158032.00
01/31/2019 19:15,2,0.000,ALERT,211.25,297.57,59.996,1548980104,"201051344001230","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1191568.0,1191568.0,12612,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980149,158033.00
01/31/2019 19:15,2,0.000,ALERT,211.03,296.96,59.990,1548980104,"201051344000646","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1186165.8,1186165.8,12612,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980151,158034.00
01/31/2019 19:15,2,0.000,ALERT,212.38,296.66,60.043,1548980104,"201051344000867","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1188158.8,1188158.8,36479,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980152,158035.00
01/31/2019 19:15,2,0.000,ALERT,212.61,297.57,59.985,1548980104,"201051344000633","174011545737251",0.00,-17.00,0,293.66,299.07,0.0,0.0,0.000,1187099.4,1187099.4,36538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980154,158036.00
01/31/2019 19:15,2,0.000,ALERT,211.03,297.26,59.969,1548980104,"201051344000955","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1205225.9,1205225.9,12632,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980156,158037.00
01/31/2019 19:15,2,0.000,ALERT,211.93,296.66,59.996,1548980104,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1195345.8,1195345.8,36433,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980158,158038.00
01/31/2019 19:15,2,0.000,ALERT,212.38,297.57,59.985,1548980104,"201051344000645","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1199630.1,1199630.1,36407,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548980160,158039.00
01/31/2019 19:15,2,0.000,ALERT,211.93,298.17,59.959,1548980104,"201051344000569","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1217090.8,1217090.8,4625,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548980161,158040.00
01/31/2019 19:15,2,0.000,ALERT,212.38,297.26,59.990,1548980104,"179051228000119","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,3700.5,3700.5,4680,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548980163,158041.00
01/31/2019 19:30,2,0.000,ALERT,212.16,299.07,60.065,1548981004,"201051344000579","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1216444.6,1216444.6,4717,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981006,158042.00
01/31/2019 19:30,2,0.000,ALERT,211.03,296.36,59.996,1548981004,"201051344001025","174011545737251",0.00,-18.00,0,294.56,302.68,0.0,0.0,0.000,1201120.7,1201120.7,12642,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981008,158043.00
01/31/2019 19:30,2,0.000,ALERT,211.03,296.96,60.022,1548981004,"201051344001093","174011545737251",0.00,-14.00,0,294.56,301.47,0.0,0.0,0.000,1193496.2,1193496.2,12625,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981009,158044.00
01/31/2019 19:30,2,0.000,ALERT,211.93,298.17,60.049,1548981004,"201051344000458","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1202745.3,1202745.3,4722,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981011,158045.00
01/31/2019 19:30,2,0.000,ALERT,211.03,297.26,60.017,1548981004,"201051344000890","174011545737251",0.00,-15.00,0,295.16,303.28,0.0,0.0,0.000,1197569.3,1197569.3,12612,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981013,158046.00
01/31/2019 19:30,2,0.000,ALERT,211.70,297.87,60.028,1548981004,"201051344000988","174011545737251",0.00,-17.00,0,293.06,299.07,0.0,0.0,0.000,937969.9,937969.9,4770,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981015,158047.00
01/31/2019 19:30,2,0.000,ALERT,211.70,297.87,60.033,1548981004,"201051344000582","174011545737251",0.00,-18.00,0,296.06,302.68,0.0,0.0,0.000,1177473.8,1177473.8,12575,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981017,158048.00
01/31/2019 19:30,2,0.000,ALERT,211.93,298.77,60.070,1548981004,"201051344000868","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1189463.7,1189463.7,36461,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981018,158049.00
01/31/2019 19:30,2,0.000,ALERT,212.38,298.77,60.022,1548981004,"201051344000576","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1203184.9,1203184.9,8881,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981020,158050.00
01/31/2019 19:30,2,0.000,ALERT,212.16,297.87,60.033,1548981004,"201051344001158","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1182624.4,1182624.4,4746,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981022,158051.00
01/31/2019 19:30,2,0.000,ALERT,211.48,296.66,60.038,1548981004,"201051344000917","174011545737251",0.00,-15.00,0,293.96,301.17,0.0,0.0,0.000,1194384.9,1194384.9,12555,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981024,158052.00
01/31/2019 19:30,2,0.000,ALERT,211.48,296.36,60.033,1548981004,"201051344000417","174011545737251",0.00,-16.00,0,294.86,301.77,0.0,0.0,0.000,969203.9,969203.9,12666,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981026,158053.00
01/31/2019 19:30,2,0.000,ALERT,211.48,296.96,60.070,1548981004,"201051344000685","174011545737251",0.00,-16.00,0,294.56,302.07,0.0,0.0,0.000,1198608.4,1198608.4,12637,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981028,158054.00
01/31/2019 19:30,2,0.000,ALERT,211.03,295.76,60.028,1548981004,"201051344000651","174011545737251",0.00,-19.00,0,294.26,301.47,0.0,0.0,0.000,1192331.4,1192331.4,12628,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981030,158055.00
01/31/2019 19:30,2,0.000,ALERT,211.70,298.47,60.028,1548981004,"201051344000594","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1207149.5,1207149.5,36444,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981031,158056.00
01/31/2019 19:30,2,0.000,ALERT,212.38,298.17,60.028,1548981004,"201051344000469","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1191496.6,1191496.6,4734,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981033,158057.00
01/31/2019 19:30,2,0.000,ALERT,211.25,296.96,60.017,1548981004,"201051344000585","174011545737251",0.00,-16.00,0,294.56,301.77,0.0,0.0,0.000,1206996.7,1206996.7,12674,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981035,158058.00
01/31/2019 19:30,2,0.000,ALERT,212.83,298.17,60.017,1548981004,"201051344000853","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1207348.9,1207348.9,4691,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981037,158059.00
01/31/2019 19:30,2,0.000,ALERT,211.48,296.96,60.017,1548981004,"201051344001145","174011545737251",0.00,-17.00,0,295.46,302.98,0.0,0.0,0.000,1206054.8,1206054.8,12603,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981039,158060.00
01/31/2019 19:30,2,0.000,ALERT,211.48,296.96,59.969,1548981004,"201051344000438","174011545737251",0.00,-18.00,0,295.16,302.68,0.0,0.0,0.000,1199991.2,1199991.2,12638,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981041,158061.00
01/31/2019 19:30,2,0.000,ALERT,210.80,296.96,60.017,1548981004,"201051344001135","174011545737251",0.00,-17.00,0,295.16,302.68,0.0,0.0,0.000,1188143.3,1188143.3,12612,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981042,158062.00
01/31/2019 19:30,2,0.000,ALERT,211.93,298.17,60.006,1548981004,"201051344000983","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1206875.3,1206875.3,4693,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981044,158063.00
01/31/2019 19:30,2,0.000,ALERT,211.03,296.06,60.006,1548981004,"201051344001203","174011545737251",0.00,-18.00,0,294.86,303.28,0.0,0.0,0.000,1197092.5,1197092.5,12641,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981046,158064.00
01/31/2019 19:30,2,0.000,ALERT,211.03,297.26,60.001,1548981004,"201051344001230","174011545737251",0.00,-17.00,0,295.46,302.37,0.0,0.0,0.000,1191568.0,1191568.0,12614,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981048,158065.00
01/31/2019 19:30,2,0.000,ALERT,211.03,296.96,60.012,1548981004,"201051344000646","174011545737251",0.00,-18.00,0,294.56,301.47,0.0,0.0,0.000,1186165.8,1186165.8,12614,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981050,158066.00
01/31/2019 19:30,2,0.000,ALERT,212.38,297.26,60.012,1548981004,"201051344000867","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1188158.8,1188158.8,36481,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981052,158067.00
01/31/2019 19:30,2,0.000,ALERT,212.83,297.87,60.006,1548981004,"201051344000633","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1187099.4,1187099.4,36540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981053,158068.00
01/31/2019 19:30,2,0.000,ALERT,210.57,296.66,60.006,1548981004,"201051344000955","174011545737251",0.00,-17.00,0,294.86,302.07,0.0,0.0,0.000,1205225.9,1205225.9,12634,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981055,158069.00
01/31/2019 19:30,2,0.000,ALERT,212.16,297.26,60.001,1548981004,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1195345.8,1195345.8,36435,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981057,158070.00
01/31/2019 19:30,2,0.000,ALERT,212.61,298.17,59.996,1548981004,"201051344000645","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1199630.1,1199630.1,36409,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981059,158071.00
01/31/2019 19:30,2,0.000,ALERT,212.16,298.77,60.006,1548981004,"201051344000569","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1217090.8,1217090.8,4627,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981061,158072.00
01/31/2019 19:30,2,0.000,ALERT,212.61,297.87,59.990,1548981004,"179051228000119","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,3700.5,3700.5,4682,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548981063,158073.00
01/31/2019 19:45,2,0.000,ALERT,211.93,298.47,60.017,1548981903,"201051344000579","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1216444.6,1216444.6,4719,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981906,158074.00
01/31/2019 19:45,2,0.000,ALERT,211.25,296.36,60.022,1548981903,"201051344001025","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1201120.7,1201120.7,12644,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981907,158075.00
01/31/2019 19:45,2,0.000,ALERT,211.25,297.26,60.043,1548981903,"201051344001093","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1193496.2,1193496.2,12627,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981909,158076.00
01/31/2019 19:45,2,0.000,ALERT,211.70,297.87,60.017,1548981903,"201051344000458","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1202745.3,1202745.3,4724,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981911,158077.00
01/31/2019 19:45,2,0.000,ALERT,210.80,296.96,60.022,1548981903,"201051344000890","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1197569.3,1197569.3,12614,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981913,158078.00
01/31/2019 19:45,2,0.000,ALERT,211.70,297.57,59.996,1548981903,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,937969.9,937969.9,4772,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981915,158079.00
01/31/2019 19:45,2,0.000,ALERT,211.70,298.17,60.006,1548981903,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1177473.8,1177473.8,12577,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981916,158080.00
01/31/2019 19:45,2,0.000,ALERT,211.93,298.77,60.059,1548981903,"201051344000868","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1189463.7,1189463.7,36463,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981918,158081.00
01/31/2019 19:45,2,0.000,ALERT,212.38,298.47,60.038,1548981903,"201051344000576","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1203184.9,1203184.9,8883,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981920,158082.00
01/31/2019 19:45,2,0.000,ALERT,212.16,297.57,60.017,1548981903,"201051344001158","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1182624.4,1182624.4,4748,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981922,158083.00
01/31/2019 19:45,2,0.000,ALERT,211.48,296.96,60.070,1548981903,"201051344000917","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1194384.9,1194384.9,12557,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981924,158084.00
01/31/2019 19:45,2,0.000,ALERT,211.48,296.66,60.017,1548981903,"201051344000417","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,969203.9,969203.9,12668,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981926,158085.00
01/31/2019 19:45,2,0.000,ALERT,211.70,297.26,60.033,1548981903,"201051344000685","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1198608.4,1198608.4,12639,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981928,158086.00
01/31/2019 19:45,2,0.000,ALERT,211.48,296.36,60.049,1548981903,"201051344000651","174011545737251",0.00,-19.00,0,293.96,298.17,0.0,0.0,0.000,1192331.4,1192331.4,12630,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981930,158087.00
01/31/2019 19:45,2,0.000,ALERT,211.48,298.17,60.022,1548981903,"201051344000594","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1207149.5,1207149.5,36446,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981931,158088.00
01/31/2019 19:45,2,0.000,ALERT,212.16,298.17,60.043,1548981903,"201051344000469","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1191496.6,1191496.6,4736,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981933,158089.00
01/31/2019 19:45,2,0.000,ALERT,211.48,297.26,60.017,1548981903,"201051344000585","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1206996.7,1206996.7,12676,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981935,158090.00
01/31/2019 19:45,2,0.000,ALERT,212.61,297.87,60.038,1548981903,"201051344000853","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1207348.9,1207348.9,4693,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981937,158091.00
01/31/2019 19:45,2,0.000,ALERT,211.48,297.26,60.022,1548981903,"201051344001145","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1206054.8,1206054.8,12605,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981939,158092.00
01/31/2019 19:45,2,0.000,ALERT,211.48,297.26,60.017,1548981903,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1199991.2,1199991.2,12640,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981941,158093.00
01/31/2019 19:45,2,0.000,ALERT,211.03,297.57,60.028,1548981903,"201051344001135","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1188143.3,1188143.3,12614,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981942,158094.00
01/31/2019 19:45,2,0.000,ALERT,211.70,297.87,60.017,1548981903,"201051344000983","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1206875.3,1206875.3,4695,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981944,158095.00
01/31/2019 19:45,2,0.000,ALERT,211.25,296.66,60.028,1548981903,"201051344001203","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1197092.5,1197092.5,12643,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981946,158096.00
01/31/2019 19:45,2,0.000,ALERT,211.25,297.57,60.012,1548981903,"201051344001230","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1191568.0,1191568.0,12616,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981948,158097.00
01/31/2019 19:45,2,0.000,ALERT,211.03,297.26,59.975,1548981903,"201051344000646","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1186165.8,1186165.8,12616,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981950,158098.00
01/31/2019 19:45,2,0.000,ALERT,212.16,296.96,59.975,1548981903,"201051344000867","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1188158.8,1188158.8,36483,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981951,158099.00
01/31/2019 19:45,2,0.000,ALERT,212.61,297.57,60.022,1548981903,"201051344000633","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1187099.4,1187099.4,36542,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981953,158100.00
01/31/2019 19:45,2,0.000,ALERT,210.80,296.96,60.022,1548981903,"201051344000955","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1205225.9,1205225.9,12636,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981955,158101.00
01/31/2019 19:45,2,0.000,ALERT,211.93,296.96,60.054,1548981903,"201051344000648","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1195345.8,1195345.8,36437,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548981957,158102.00
01/31/2019 19:45,2,0.000,ALERT,212.38,297.87,60.022,1548981903,"201051344000645","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1199630.1,1199630.1,36411,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981959,158103.00
01/31/2019 19:45,2,0.000,ALERT,211.93,298.47,60.022,1548981903,"201051344000569","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1217090.8,1217090.8,4629,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548981961,158104.00
01/31/2019 19:45,2,0.000,ALERT,212.16,297.26,60.022,1548981903,"179051228000119","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,3700.5,3700.5,4684,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548981962,158105.00
01/31/2019 20:00,2,0.000,ALERT,212.16,298.47,60.012,1548982804,"201051344000579","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1216444.6,1216444.6,4721,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982806,158106.00
01/31/2019 20:00,2,0.000,ALERT,211.03,296.06,60.043,1548982804,"201051344001025","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1201120.7,1201120.7,12646,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982808,158107.00
01/31/2019 20:00,2,0.000,ALERT,211.25,296.96,59.990,1548982804,"201051344001093","174011545737251",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,1193496.2,1193496.2,12629,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982810,158108.00
01/31/2019 20:00,2,0.000,ALERT,211.93,297.87,60.017,1548982804,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1202745.3,1202745.3,4726,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982812,158109.00
01/31/2019 20:00,2,0.000,ALERT,211.03,297.26,60.017,1548982804,"201051344000890","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1197569.3,1197569.3,12616,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982814,158110.00
01/31/2019 20:00,2,0.000,ALERT,211.03,296.66,60.022,1548982804,"201051344000988","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,937969.9,937969.9,4774,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982816,158111.00
01/31/2019 20:00,2,0.000,ALERT,211.25,297.57,60.022,1548982804,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1177473.8,1177473.8,12579,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982817,158112.00
01/31/2019 20:00,2,0.000,ALERT,211.70,298.17,60.022,1548982804,"201051344000868","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1189463.7,1189463.7,36465,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982819,158113.00
01/31/2019 20:00,2,0.000,ALERT,212.38,298.47,60.022,1548982804,"201051344000576","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1203184.9,1203184.9,8885,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982821,158114.00
01/31/2019 20:00,2,0.000,ALERT,212.16,297.87,60.017,1548982804,"201051344001158","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1182624.4,1182624.4,4750,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982823,158115.00
01/31/2019 20:00,2,0.000,ALERT,211.25,296.36,60.012,1548982804,"201051344000917","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1194384.9,1194384.9,12559,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982825,158116.00
01/31/2019 20:00,2,0.000,ALERT,211.25,296.36,59.975,1548982804,"201051344000417","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,969203.9,969203.9,12670,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982826,158117.00
01/31/2019 20:00,2,0.000,ALERT,211.48,296.96,60.012,1548982804,"201051344000685","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1198608.4,1198608.4,12641,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982828,158118.00
01/31/2019 20:00,2,0.000,ALERT,211.03,296.06,60.022,1548982804,"201051344000651","174011545737251",0.00,-19.00,0,294.26,298.17,0.0,0.0,0.000,1192331.4,1192331.4,12632,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982830,158119.00
01/31/2019 20:00,2,0.000,ALERT,211.48,298.17,60.001,1548982804,"201051344000594","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1207149.5,1207149.5,36448,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982832,158120.00
01/31/2019 20:00,2,0.000,ALERT,212.16,298.17,60.012,1548982804,"201051344000469","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1191496.6,1191496.6,4738,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982834,158121.00
01/31/2019 20:00,2,0.000,ALERT,211.25,296.96,60.006,1548982804,"201051344000585","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1206996.7,1206996.7,12678,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982836,158122.00
01/31/2019 20:00,2,0.000,ALERT,212.38,297.57,59.985,1548982804,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1207348.9,1207348.9,4695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982837,158123.00
01/31/2019 20:00,2,0.000,ALERT,211.48,296.96,60.006,1548982804,"201051344001145","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1206054.8,1206054.8,12607,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982839,158124.00
01/31/2019 20:00,2,0.000,ALERT,211.25,296.66,60.006,1548982804,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1199991.2,1199991.2,12642,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982841,158125.00
01/31/2019 20:00,2,0.000,ALERT,210.80,296.96,60.006,1548982804,"201051344001135","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1188143.3,1188143.3,12616,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982843,158126.00
01/31/2019 20:00,2,0.000,ALERT,211.93,297.87,60.001,1548982804,"201051344000983","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1206875.3,1206875.3,4697,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982845,158127.00
01/31/2019 20:00,2,0.000,ALERT,211.03,296.36,59.959,1548982804,"201051344001203","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1197092.5,1197092.5,12645,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982846,158128.00
