ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 20:00,2,0.000,ALERT,211.03,297.26,59.996,1548982804,"201051344001230","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1191568.0,1191568.0,12618,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982848,158129.00
01/31/2019 20:00,2,0.000,ALERT,210.80,296.66,60.001,1548982804,"201051344000646","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1186165.8,1186165.8,12618,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982850,158130.00
01/31/2019 20:00,2,0.000,ALERT,212.38,296.96,60.043,1548982804,"201051344000867","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1188158.8,1188158.8,36485,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982852,158131.00
01/31/2019 20:00,2,0.000,ALERT,212.83,297.57,60.038,1548982804,"201051344000633","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1187099.4,1187099.4,36544,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982854,158132.00
01/31/2019 20:00,2,0.000,ALERT,210.80,296.66,59.985,1548982804,"201051344000955","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1205225.9,1205225.9,12638,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982856,158133.00
01/31/2019 20:00,2,0.000,ALERT,211.93,296.96,59.959,1548982804,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1195345.8,1195345.8,36439,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982858,158134.00
01/31/2019 20:00,2,0.000,ALERT,212.38,297.87,60.012,1548982804,"201051344000645","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1199630.1,1199630.1,36413,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548982860,158135.00
01/31/2019 20:00,2,0.000,ALERT,211.93,298.47,60.006,1548982804,"201051344000569","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1217090.8,1217090.8,4631,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548982861,158136.00
01/31/2019 20:00,2,0.000,ALERT,212.16,297.26,59.996,1548982804,"179051228000119","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,3700.5,3700.5,4686,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548982863,158137.00
01/31/2019 20:15,2,0.000,ALERT,212.16,298.77,60.017,1548983704,"201051344000579","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1216444.6,1216444.6,4723,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983706,158138.00
01/31/2019 20:15,2,0.000,ALERT,211.03,296.06,60.028,1548983704,"201051344001025","174011545737251",0.00,-18.00,0,293.66,299.07,0.0,0.0,0.000,1201120.7,1201120.7,12648,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983708,158139.00
01/31/2019 20:15,2,0.000,ALERT,211.03,296.66,60.012,1548983704,"201051344001093","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1193496.2,1193496.2,12631,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983710,158140.00
01/31/2019 20:15,2,0.000,ALERT,211.93,297.87,60.012,1548983704,"201051344000458","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1202745.3,1202745.3,4728,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983712,158141.00
01/31/2019 20:15,2,0.000,ALERT,211.03,297.26,60.012,1548983704,"201051344000890","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1197569.3,1197569.3,12618,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983713,158142.00
01/31/2019 20:15,2,0.000,ALERT,211.93,297.26,60.028,1548983704,"201051344000988","174011545737251",0.00,-16.00,0,292.16,299.07,0.0,0.0,0.000,937969.9,937969.9,4776,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983715,158143.00
01/31/2019 20:15,2,0.000,ALERT,211.70,297.87,60.012,1548983704,"201051344000582","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1177473.8,1177473.8,12581,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983717,158144.00
01/31/2019 20:15,2,0.000,ALERT,212.16,298.17,60.012,1548983704,"201051344000868","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1189463.7,1189463.7,36467,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983719,158145.00
01/31/2019 20:15,2,0.000,ALERT,212.61,298.47,60.017,1548983704,"201051344000576","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1203184.9,1203184.9,8887,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983721,158146.00
01/31/2019 20:15,2,0.000,ALERT,212.16,297.87,60.001,1548983704,"201051344001158","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1182624.4,1182624.4,4752,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983722,158147.00
01/31/2019 20:15,2,0.000,ALERT,211.25,296.36,60.017,1548983704,"201051344000917","174011545737251",0.00,-15.00,0,292.76,297.87,0.0,0.0,0.000,1194384.9,1194384.9,12561,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983724,158148.00
01/31/2019 20:15,2,0.000,ALERT,211.48,296.36,60.033,1548983704,"201051344000417","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,969203.9,969203.9,12672,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983726,158149.00
01/31/2019 20:15,2,0.000,ALERT,211.48,296.66,60.017,1548983704,"201051344000685","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,1198608.4,1198608.4,12643,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983728,158150.00
01/31/2019 20:15,2,0.000,ALERT,211.25,296.06,60.038,1548983704,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.87,0.0,0.0,0.000,1192331.4,1192331.4,12634,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983730,158151.00
01/31/2019 20:15,2,0.000,ALERT,211.48,297.87,60.012,1548983704,"201051344000594","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1207149.5,1207149.5,36450,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983731,158152.00
01/31/2019 20:15,2,0.000,ALERT,212.16,297.87,60.012,1548983704,"201051344000469","174011545737251",0.00,-18.00,0,294.26,299.67,0.0,0.0,0.000,1191496.6,1191496.6,4740,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983733,158153.00
01/31/2019 20:15,2,0.000,ALERT,211.25,296.96,60.022,1548983704,"201051344000585","174011545737251",0.00,-16.00,0,293.36,298.47,0.0,0.0,0.000,1206996.7,1206996.7,12680,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983735,158154.00
01/31/2019 20:15,2,0.000,ALERT,212.61,297.57,59.975,1548983704,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1207348.9,1207348.9,4697,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983737,158155.00
01/31/2019 20:15,2,0.000,ALERT,211.48,297.26,60.070,1548983704,"201051344001145","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1206054.8,1206054.8,12609,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983739,158156.00
01/31/2019 20:15,2,0.000,ALERT,211.25,296.96,60.006,1548983704,"201051344000438","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1199991.2,1199991.2,12644,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983741,158157.00
01/31/2019 20:15,2,0.000,ALERT,210.80,296.96,60.022,1548983704,"201051344001135","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1188143.3,1188143.3,12618,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983742,158158.00
01/31/2019 20:15,2,0.000,ALERT,211.48,297.26,59.990,1548983704,"201051344000983","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1206875.3,1206875.3,4699,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983744,158159.00
01/31/2019 20:15,2,0.000,ALERT,211.03,296.06,60.022,1548983704,"201051344001203","174011545737251",0.00,-18.00,0,293.66,299.97,0.0,0.0,0.000,1197092.5,1197092.5,12647,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983746,158160.00
01/31/2019 20:15,2,0.000,ALERT,211.03,296.96,60.022,1548983704,"201051344001230","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1191568.0,1191568.0,12620,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983748,158161.00
01/31/2019 20:15,2,0.000,ALERT,211.03,296.96,60.022,1548983704,"201051344000646","174011545737251",0.00,-18.00,0,293.66,298.47,0.0,0.0,0.000,1186165.8,1186165.8,12620,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983750,158162.00
01/31/2019 20:15,2,0.000,ALERT,212.16,296.66,59.996,1548983704,"201051344000867","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1188158.8,1188158.8,36487,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983752,158163.00
01/31/2019 20:15,2,0.000,ALERT,212.61,297.26,60.017,1548983704,"201051344000633","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,1187099.4,1187099.4,36546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983753,158164.00
01/31/2019 20:15,2,0.000,ALERT,210.57,296.66,60.017,1548983704,"201051344000955","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1205225.9,1205225.9,12640,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983755,158165.00
01/31/2019 20:15,2,0.000,ALERT,211.93,296.66,60.022,1548983704,"201051344000648","174011545737251",0.00,-18.00,0,293.96,299.37,0.0,0.0,0.000,1195345.8,1195345.8,36441,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548983757,158166.00
01/31/2019 20:15,2,0.000,ALERT,212.38,297.57,60.038,1548983704,"201051344000645","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1199630.1,1199630.1,36415,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983759,158167.00
01/31/2019 20:15,2,0.000,ALERT,212.16,298.17,59.996,1548983704,"201051344000569","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1217090.8,1217090.8,4633,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548983761,158168.00
01/31/2019 20:15,2,0.000,ALERT,212.38,297.26,60.012,1548983704,"179051228000119","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,3700.5,3700.5,4688,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548983762,158169.00
01/31/2019 20:30,2,0.000,ALERT,212.38,298.77,60.038,1548984604,"201051344000579","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1216444.6,1216444.6,4725,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984606,158170.00
01/31/2019 20:30,2,0.000,ALERT,211.48,296.66,60.022,1548984604,"201051344001025","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1201120.7,1201120.7,12650,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984608,158171.00
01/31/2019 20:30,2,0.000,ALERT,211.48,297.26,60.001,1548984604,"201051344001093","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1193496.2,1193496.2,12633,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984610,158172.00
01/31/2019 20:30,2,0.000,ALERT,212.16,298.17,60.017,1548984604,"201051344000458","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1202745.3,1202745.3,4730,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984612,158173.00
01/31/2019 20:30,2,0.000,ALERT,211.48,297.87,60.059,1548984604,"201051344000890","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1197569.3,1197569.3,12620,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984614,158174.00
01/31/2019 20:30,2,0.000,ALERT,211.93,297.87,60.033,1548984604,"201051344000988","174011545737251",0.00,-16.00,0,293.06,299.07,0.0,0.0,0.000,937969.9,937969.9,4778,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984616,158175.00
01/31/2019 20:30,2,0.000,ALERT,212.16,298.47,60.028,1548984604,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1177473.8,1177473.8,12583,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984617,158176.00
01/31/2019 20:30,2,0.000,ALERT,212.16,298.77,60.028,1548984604,"201051344000868","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1189463.7,1189463.7,36469,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984619,158177.00
01/31/2019 20:30,2,0.000,ALERT,212.61,298.77,60.017,1548984604,"201051344000576","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1203184.9,1203184.9,8889,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984621,158178.00
01/31/2019 20:30,2,0.000,ALERT,212.38,298.17,60.022,1548984604,"201051344001158","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1182624.4,1182624.4,4754,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984623,158179.00
01/31/2019 20:30,2,0.000,ALERT,211.93,297.26,60.022,1548984604,"201051344000917","174011545737251",0.00,-14.00,0,293.36,298.17,0.0,0.0,0.000,1194384.9,1194384.9,12563,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984625,158180.00
01/31/2019 20:30,2,0.000,ALERT,211.93,297.26,60.012,1548984604,"201051344000417","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,969203.9,969203.9,12674,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984626,158181.00
01/31/2019 20:30,2,0.000,ALERT,211.93,297.57,60.028,1548984604,"201051344000685","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1198608.4,1198608.4,12645,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984628,158182.00
01/31/2019 20:30,2,0.000,ALERT,211.70,296.96,60.022,1548984604,"201051344000651","174011545737251",0.00,-19.00,0,294.26,298.17,0.0,0.0,0.000,1192331.4,1192331.4,12636,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984630,158183.00
01/31/2019 20:30,2,0.000,ALERT,211.70,298.17,60.028,1548984604,"201051344000594","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1207149.5,1207149.5,36452,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984632,158184.00
01/31/2019 20:30,2,0.000,ALERT,212.38,298.17,59.985,1548984604,"201051344000469","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1191496.6,1191496.6,4742,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984634,158185.00
01/31/2019 20:30,2,0.000,ALERT,211.70,297.57,60.033,1548984604,"201051344000585","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1206996.7,1206996.7,12682,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984636,158186.00
01/31/2019 20:30,2,0.000,ALERT,212.83,297.87,59.985,1548984604,"201051344000853","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1207348.9,1207348.9,4699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984637,158187.00
01/31/2019 20:30,2,0.000,ALERT,212.16,297.87,60.033,1548984604,"201051344001145","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1206054.8,1206054.8,12611,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984639,158188.00
01/31/2019 20:30,2,0.000,ALERT,211.70,297.57,60.028,1548984604,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1199991.2,1199991.2,12646,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984641,158189.00
01/31/2019 20:30,2,0.000,ALERT,211.48,297.87,60.017,1548984604,"201051344001135","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1188143.3,1188143.3,12620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984643,158190.00
01/31/2019 20:30,2,0.000,ALERT,212.16,298.17,60.028,1548984604,"201051344000983","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1206875.3,1206875.3,4701,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984645,158191.00
01/31/2019 20:30,2,0.000,ALERT,211.48,296.96,60.028,1548984604,"201051344001203","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1197092.5,1197092.5,12649,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984646,158192.00
01/31/2019 20:30,2,0.000,ALERT,211.70,297.87,60.028,1548984604,"201051344001230","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1191568.0,1191568.0,12622,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984648,158193.00
01/31/2019 20:30,2,0.000,ALERT,211.48,297.57,60.028,1548984604,"201051344000646","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1186165.8,1186165.8,12622,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984650,158194.00
01/31/2019 20:30,2,0.000,ALERT,212.38,296.96,60.017,1548984604,"201051344000867","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1188158.8,1188158.8,36489,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984652,158195.00
01/31/2019 20:30,2,0.000,ALERT,213.06,297.87,60.059,1548984604,"201051344000633","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1187099.4,1187099.4,36548,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984654,158196.00
01/31/2019 20:30,2,0.000,ALERT,211.25,297.26,60.012,1548984604,"201051344000955","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1205225.9,1205225.9,12642,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984655,158197.00
01/31/2019 20:30,2,0.000,ALERT,212.16,296.96,60.038,1548984604,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1195345.8,1195345.8,36443,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984658,158198.00
01/31/2019 20:30,2,0.000,ALERT,212.61,297.87,60.022,1548984604,"201051344000645","174011545737251",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,1199630.1,1199630.1,36417,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548984659,158199.00
01/31/2019 20:30,2,0.000,ALERT,212.16,298.17,60.022,1548984604,"201051344000569","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1217090.8,1217090.8,4635,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548984662,158200.00
01/31/2019 20:30,2,0.000,ALERT,212.61,297.57,60.049,1548984604,"179051228000119","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,3700.5,3700.5,4690,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548984663,158201.00
01/31/2019 20:45,2,0.000,ALERT,212.61,299.37,60.006,1548985504,"201051344000579","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1216444.6,1216444.6,4727,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985506,158202.00
01/31/2019 20:45,2,0.000,ALERT,211.70,296.96,59.996,1548985504,"201051344001025","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1201120.7,1201120.7,12652,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985508,158203.00
01/31/2019 20:45,2,0.000,ALERT,211.93,297.57,60.001,1548985504,"201051344001093","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1193496.2,1193496.2,12635,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985510,158204.00
01/31/2019 20:45,2,0.000,ALERT,212.38,298.47,59.996,1548985504,"201051344000458","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1202745.3,1202745.3,4732,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985512,158205.00
01/31/2019 20:45,2,0.000,ALERT,211.70,298.17,60.033,1548985504,"201051344000890","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1197569.3,1197569.3,12622,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985514,158206.00
01/31/2019 20:45,2,0.000,ALERT,212.16,298.17,60.006,1548985504,"201051344000988","174011545737251",0.00,-16.00,0,293.66,299.37,0.0,0.0,0.000,937969.9,937969.9,4780,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985515,158207.00
01/31/2019 20:45,2,0.000,ALERT,212.38,298.77,59.980,1548985504,"201051344000582","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1177473.8,1177473.8,12585,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985517,158208.00
01/31/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1548985504,"201051344000868","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1189463.7,1189463.7,36471,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985519,158209.00
01/31/2019 20:45,2,0.000,ALERT,212.83,299.07,60.012,1548985504,"201051344000576","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1203184.9,1203184.9,8891,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985521,158210.00
01/31/2019 20:45,2,0.000,ALERT,212.61,298.47,60.054,1548985504,"201051344001158","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1182624.4,1182624.4,4756,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985523,158211.00
01/31/2019 20:45,2,0.000,ALERT,212.16,297.26,60.006,1548985504,"201051344000917","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1194384.9,1194384.9,12565,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985525,158212.00
01/31/2019 20:45,2,0.000,ALERT,212.16,297.26,60.012,1548985504,"201051344000417","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,969203.9,969203.9,12676,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985527,158213.00
01/31/2019 20:45,2,0.000,ALERT,212.38,297.87,60.006,1548985504,"201051344000685","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1198608.4,1198608.4,12647,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985528,158214.00
01/31/2019 20:45,2,0.000,ALERT,211.93,296.96,60.017,1548985504,"201051344000651","174011545737251",0.00,-19.00,0,294.86,298.47,0.0,0.0,0.000,1192331.4,1192331.4,12638,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985530,158215.00
01/31/2019 20:45,2,0.000,ALERT,211.93,298.77,59.990,1548985504,"201051344000594","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1207149.5,1207149.5,36454,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985532,158216.00
01/31/2019 20:45,2,0.000,ALERT,212.61,298.47,60.017,1548985504,"201051344000469","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1191496.6,1191496.6,4744,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985534,158217.00
01/31/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1548985504,"201051344000585","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1206996.7,1206996.7,12684,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985536,158218.00
01/31/2019 20:45,2,0.000,ALERT,213.06,298.17,60.012,1548985504,"201051344000853","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1207348.9,1207348.9,4701,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985538,158219.00
01/31/2019 20:45,2,0.000,ALERT,212.16,297.87,60.017,1548985504,"201051344001145","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1206054.8,1206054.8,12613,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985539,158220.00
01/31/2019 20:45,2,0.000,ALERT,211.93,297.57,60.043,1548985504,"201051344000438","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1199991.2,1199991.2,12648,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985541,158221.00
01/31/2019 20:45,2,0.000,ALERT,211.48,297.57,60.012,1548985504,"201051344001135","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1188143.3,1188143.3,12622,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985543,158222.00
01/31/2019 20:45,2,0.000,ALERT,212.16,297.87,60.017,1548985504,"201051344000983","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206875.3,1206875.3,4703,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985545,158223.00
01/31/2019 20:45,2,0.000,ALERT,211.70,296.96,60.022,1548985504,"201051344001203","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1197092.5,1197092.5,12651,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985547,158224.00
01/31/2019 20:45,2,0.000,ALERT,211.70,297.87,60.006,1548985504,"201051344001230","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1191568.0,1191568.0,12624,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985548,158225.00
01/31/2019 20:45,2,0.000,ALERT,211.70,297.57,60.017,1548985504,"201051344000646","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1186165.8,1186165.8,12624,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985550,158226.00
01/31/2019 20:45,2,0.000,ALERT,212.83,297.87,60.012,1548985504,"201051344000867","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1188158.8,1188158.8,36491,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985552,158227.00
01/31/2019 20:45,2,0.000,ALERT,213.06,298.47,60.012,1548985504,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1187099.4,1187099.4,36550,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985554,158228.00
01/31/2019 20:45,2,0.000,ALERT,211.25,297.57,60.022,1548985504,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1205225.9,1205225.9,12644,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985556,158229.00
01/31/2019 20:45,2,0.000,ALERT,212.38,297.57,60.006,1548985504,"201051344000648","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1195345.8,1195345.8,36445,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985558,158230.00
01/31/2019 20:45,2,0.000,ALERT,212.83,298.47,60.017,1548985504,"201051344000645","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1199630.1,1199630.1,36419,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548985559,158231.00
01/31/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1548985504,"201051344000569","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1217090.8,1217090.8,4638,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548985562,158232.00
01/31/2019 20:45,2,0.000,ALERT,212.83,298.17,59.985,1548985504,"179051228000119","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,3700.5,3700.5,4692,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548985564,158233.00
01/31/2019 21:00,2,0.000,ALERT,212.61,299.67,60.012,1548986404,"201051344000579","174011545737251",0.00,-16.00,0,285.84,301.17,0.0,0.0,0.000,1216444.6,1216444.6,4729,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986406,158234.00
01/31/2019 21:00,2,0.000,ALERT,211.93,297.26,60.017,1548986404,"201051344001025","174011545737251",0.00,-18.00,0,283.44,299.97,0.0,0.0,0.000,1201120.7,1201120.7,12654,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986408,158235.00
01/31/2019 21:00,2,0.000,ALERT,211.93,298.17,60.033,1548986404,"201051344001093","174011545737251",0.00,-15.00,0,283.44,299.07,0.0,0.0,0.000,1193496.2,1193496.2,12637,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986410,158236.00
01/31/2019 21:00,2,0.000,ALERT,212.38,299.07,60.038,1548986404,"201051344000458","174011545737251",0.00,-13.00,0,285.24,300.87,0.0,0.0,0.000,1202745.3,1202745.3,4734,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986412,158237.00
01/31/2019 21:00,2,0.000,ALERT,211.93,298.47,60.022,1548986404,"201051344000890","174011545737251",0.00,-15.00,0,284.34,300.27,0.0,0.0,0.000,1197569.3,1197569.3,12624,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986413,158238.00
01/31/2019 21:00,2,0.000,ALERT,212.16,298.47,60.001,1548986404,"201051344000988","174011545737251",0.00,-15.00,0,282.54,299.67,0.0,0.0,0.000,937969.9,937969.9,4782,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986415,158239.00
01/31/2019 21:00,2,0.000,ALERT,212.38,299.07,60.033,1548986404,"201051344000582","174011545737251",0.00,-18.00,0,284.64,300.27,0.0,0.0,0.000,1177473.8,1177473.8,12587,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986417,158240.00
01/31/2019 21:00,2,0.000,ALERT,212.61,299.37,60.038,1548986404,"201051344000868","174011545737251",0.00,-16.00,0,285.54,300.57,0.0,0.0,0.000,1189463.7,1189463.7,36473,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986419,158241.00
01/31/2019 21:00,2,0.000,ALERT,213.06,299.37,60.059,1548986404,"201051344000576","174011545737251",0.00,-17.00,0,285.54,300.57,0.0,0.0,0.000,1203184.9,1203184.9,8893,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986421,158242.00
01/31/2019 21:00,2,0.000,ALERT,212.61,298.47,60.033,1548986404,"201051344001158","174011545737251",0.00,-17.00,0,284.64,299.97,0.0,0.0,0.000,1182624.4,1182624.4,4758,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986423,158243.00
01/31/2019 21:00,2,0.000,ALERT,212.16,297.57,60.033,1548986404,"201051344000917","174011545737251",0.00,-14.00,0,282.54,298.77,0.0,0.0,0.000,1194384.9,1194384.9,12567,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986425,158244.00
01/31/2019 21:00,2,0.000,ALERT,212.38,297.57,60.070,1548986404,"201051344000417","174011545737251",0.00,-16.00,0,283.14,298.77,0.0,0.0,0.000,969203.9,969203.9,12678,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986426,158245.00
01/31/2019 21:00,2,0.000,ALERT,212.38,297.87,60.028,1548986404,"201051344000685","174011545737251",0.00,-16.00,0,283.44,299.07,0.0,0.0,0.000,1198608.4,1198608.4,12649,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548986428,158246.00
01/31/2019 21:00,2,0.000,ALERT,212.16,297.26,60.028,1548986404,"201051344000651","174011545737251",0.00,-19.00,0,283.14,298.77,0.0,0.0,0.000,1192331.4,1192331.4,12640,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986430,158247.00
01/31/2019 21:00,2,0.000,ALERT,212.16,299.67,60.028,1548986404,"201051344000594","174011545737251",0.00,-17.00,0,284.64,300.27,0.0,0.0,0.000,1207149.5,1207149.5,36456,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986432,158248.00
01/31/2019 21:00,2,0.000,ALERT,212.83,299.37,60.043,1548986404,"201051344000469","174011545737251",0.00,-18.00,0,284.34,300.27,0.0,0.0,0.000,1191496.6,1191496.6,4746,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986434,158249.00
01/31/2019 21:00,2,0.000,ALERT,212.16,298.47,60.033,1548986404,"201051344000585","174011545737251",0.00,-16.00,0,283.14,299.37,0.0,0.0,0.000,1206996.7,1206996.7,12686,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986436,158250.00
01/31/2019 21:00,2,0.000,ALERT,213.29,299.37,60.070,1548986404,"201051344000853","174011545737251",0.00,-17.00,0,285.24,300.57,0.0,0.0,0.000,1207348.9,1207348.9,4703,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986437,158251.00
01/31/2019 21:00,2,0.000,ALERT,212.38,298.47,60.001,1548986404,"201051344001145","174011545737251",0.00,-16.00,0,284.04,299.97,0.0,0.0,0.000,1206054.8,1206054.8,12615,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986439,158252.00
01/31/2019 21:00,2,0.000,ALERT,212.16,298.47,60.033,1548986404,"201051344000438","174011545737251",0.00,-18.00,0,284.04,299.97,0.0,0.0,0.000,1199991.2,1199991.2,12650,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548986441,158253.00
01/31/2019 21:00,2,0.000,ALERT,211.70,298.17,60.001,1548986404,"201051344001135","174011545737251",0.00,-17.00,0,284.04,299.97,0.0,0.0,0.000,1188143.3,1188143.3,12624,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548986443,158254.00
01/31/2019 21:00,2,0.000,ALERT,212.61,299.37,60.022,1548986404,"201051344000983","174011545737251",0.00,-16.00,0,285.54,300.87,0.0,0.0,0.000,1206875.3,1206875.3,4705,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986445,158255.00
01/31/2019 21:00,2,0.000,ALERT,212.16,297.87,60.065,1548986404,"201051344001203","174011545737251",0.00,-17.00,0,283.74,300.87,0.0,0.0,0.000,1197092.5,1197092.5,12653,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986447,158256.00
01/31/2019 21:00,2,0.000,ALERT,211.93,298.47,60.070,1548986404,"201051344001230","174011545737251",0.00,-16.00,0,284.04,299.67,0.0,0.0,0.000,1191568.0,1191568.0,12626,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548986448,158257.00
01/31/2019 21:00,2,0.000,ALERT,211.93,298.17,60.038,1548986404,"201051344000646","174011545737251",0.00,-17.00,0,283.14,299.37,0.0,0.0,0.000,1186165.8,1186165.8,12626,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986450,158258.00
01/31/2019 21:00,2,0.000,ALERT,212.83,298.17,60.038,1548986404,"201051344000867","174011545737251",0.00,-15.00,0,284.04,300.57,0.0,0.0,0.000,1188158.8,1188158.8,36493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986452,158259.00
01/31/2019 21:00,2,0.000,ALERT,213.51,299.07,60.001,1548986404,"201051344000633","174011545737251",0.00,-17.00,0,283.44,299.97,0.0,0.0,0.000,1187099.4,1187099.4,36552,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986454,158260.00
01/31/2019 21:00,2,0.000,ALERT,211.70,298.17,60.033,1548986404,"201051344000955","174011545737251",0.00,-17.00,0,283.44,299.37,0.0,0.0,0.000,1205225.9,1205225.9,12646,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986456,158261.00
01/31/2019 21:00,2,0.000,ALERT,212.83,298.47,60.033,1548986404,"201051344000648","174011545737251",0.00,-18.00,0,284.64,300.27,0.0,0.0,0.000,1195345.8,1195345.8,36447,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986457,158262.00
01/31/2019 21:00,2,0.000,ALERT,213.29,299.37,60.022,1548986404,"201051344000645","174011545737251",0.00,-15.00,0,285.24,300.57,0.0,0.0,0.000,1199630.1,1199630.1,36421,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548986459,158263.00
01/31/2019 21:00,2,0.000,ALERT,212.83,299.67,60.033,1548986404,"201051344000569","174011545737251",0.00,-17.00,0,285.84,301.47,0.0,0.0,0.000,1217090.8,1217090.8,4640,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548986461,158264.00
01/31/2019 21:00,2,0.000,ALERT,213.29,298.77,60.028,1548986404,"179051228000119","174011545737251",0.00,-14.00,0,283.74,299.97,0.0,0.0,0.000,3700.5,3700.5,4694,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548986463,158265.00
01/31/2019 21:15,2,0.000,ALERT,212.61,299.67,60.022,1548987304,"201051344000579","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1216444.6,1216444.6,4731,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987306,158266.00
01/31/2019 21:15,2,0.000,ALERT,211.93,297.57,60.022,1548987304,"201051344001025","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1201120.7,1201120.7,12656,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987308,158267.00
01/31/2019 21:15,2,0.000,ALERT,211.93,298.47,60.022,1548987304,"201051344001093","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1193496.2,1193496.2,12639,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987309,158268.00
01/31/2019 21:15,2,0.000,ALERT,212.38,299.07,60.001,1548987304,"201051344000458","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1202745.3,1202745.3,4736,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987311,158269.00
01/31/2019 21:15,2,0.000,ALERT,211.93,298.77,60.017,1548987304,"201051344000890","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1197569.3,1197569.3,12626,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987313,158270.00
01/31/2019 21:15,2,0.000,ALERT,212.38,298.77,59.990,1548987304,"201051344000988","174011545737251",0.00,-16.00,0,294.26,300.57,0.0,0.0,0.000,937969.9,937969.9,4784,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987315,158271.00
01/31/2019 21:15,2,0.000,ALERT,212.38,299.37,60.028,1548987304,"201051344000582","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1177473.8,1177473.8,12589,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987317,158272.00
