ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 21:15,2,0.000,ALERT,212.38,299.37,60.028,1548987304,"201051344000868","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36475,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987318,158273.00
01/31/2019 21:15,2,0.000,ALERT,213.06,299.37,60.022,1548987304,"201051344000576","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1203184.9,1203184.9,8895,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987320,158274.00
01/31/2019 21:15,2,0.000,ALERT,212.61,298.77,60.017,1548987304,"201051344001158","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4760,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987322,158275.00
01/31/2019 21:15,2,0.000,ALERT,212.16,297.87,60.017,1548987304,"201051344000917","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1194384.9,1194384.9,12569,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987324,158276.00
01/31/2019 21:15,2,0.000,ALERT,212.16,297.87,60.022,1548987304,"201051344000417","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,969203.9,969203.9,12680,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987326,158277.00
01/31/2019 21:15,2,0.000,ALERT,212.38,298.17,59.985,1548987304,"201051344000685","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1198608.4,1198608.4,12651,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987328,158278.00
01/31/2019 21:15,2,0.000,ALERT,212.16,297.57,60.028,1548987304,"201051344000651","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1192331.4,1192331.4,12642,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987329,158279.00
01/31/2019 21:15,2,0.000,ALERT,212.16,299.37,60.017,1548987304,"201051344000594","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1207149.5,1207149.5,36458,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987331,158280.00
01/31/2019 21:15,2,0.000,ALERT,212.61,298.77,60.006,1548987304,"201051344000469","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1191496.6,1191496.6,4748,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987333,158281.00
01/31/2019 21:15,2,0.000,ALERT,212.16,298.47,60.022,1548987304,"201051344000585","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1206996.7,1206996.7,12688,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987335,158282.00
01/31/2019 21:15,2,0.000,ALERT,213.29,298.77,60.012,1548987304,"201051344000853","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1207348.9,1207348.9,4705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987337,158283.00
01/31/2019 21:15,2,0.000,ALERT,212.16,298.47,60.017,1548987304,"201051344001145","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1206054.8,1206054.8,12617,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987338,158284.00
01/31/2019 21:15,2,0.000,ALERT,212.16,298.47,60.059,1548987304,"201051344000438","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1199991.2,1199991.2,12652,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987340,158285.00
01/31/2019 21:15,2,0.000,ALERT,211.70,298.17,60.022,1548987304,"201051344001135","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1188143.3,1188143.3,12626,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987342,158286.00
01/31/2019 21:15,2,0.000,ALERT,212.38,299.07,60.049,1548987304,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1206875.3,1206875.3,4707,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987344,158287.00
01/31/2019 21:15,2,0.000,ALERT,212.16,297.87,60.033,1548987304,"201051344001203","174011545737251",0.00,-18.00,0,295.46,301.47,0.0,0.0,0.000,1197092.5,1197092.5,12655,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987346,158288.00
01/31/2019 21:15,2,0.000,ALERT,211.93,298.47,60.028,1548987304,"201051344001230","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1191568.0,1191568.0,12628,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987347,158289.00
01/31/2019 21:15,2,0.000,ALERT,211.70,297.87,60.049,1548987304,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1186165.8,1186165.8,12628,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987349,158290.00
01/31/2019 21:15,2,0.000,ALERT,212.83,298.17,60.028,1548987304,"201051344000867","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36495,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987351,158291.00
01/31/2019 21:15,2,0.000,ALERT,213.29,298.77,60.022,1548987304,"201051344000633","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36554,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987353,158292.00
01/31/2019 21:15,2,0.000,ALERT,211.48,298.17,60.022,1548987304,"201051344000955","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1205225.9,1205225.9,12648,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987355,158293.00
01/31/2019 21:15,2,0.000,ALERT,212.61,298.17,60.028,1548987304,"201051344000648","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1195345.8,1195345.8,36449,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987357,158294.00
01/31/2019 21:15,2,0.000,ALERT,213.06,299.07,60.075,1548987304,"201051344000645","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1199630.1,1199630.1,36423,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548987358,158295.00
01/31/2019 21:15,2,0.000,ALERT,212.61,299.67,60.022,1548987304,"201051344000569","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1217090.8,1217090.8,4642,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548987360,158296.00
01/31/2019 21:15,2,0.000,ALERT,213.06,298.47,60.022,1548987304,"179051228000119","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,3700.5,3700.5,4696,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548987362,158297.00
01/31/2019 21:30,2,0.000,ALERT,212.83,299.67,60.043,1548988203,"201051344000579","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1216444.6,1216444.6,4733,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988205,158298.00
01/31/2019 21:30,2,0.000,ALERT,212.16,298.17,59.964,1548988203,"201051344001025","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1201120.7,1201120.7,12658,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988207,158299.00
01/31/2019 21:30,2,0.000,ALERT,212.16,298.77,60.006,1548988203,"201051344001093","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1193496.2,1193496.2,12641,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988209,158300.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.37,59.996,1548988203,"201051344000458","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1202745.3,1202745.3,4738,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988211,158301.00
01/31/2019 21:30,2,0.000,ALERT,212.16,299.07,60.054,1548988203,"201051344000890","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1197569.3,1197569.3,12628,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988213,158302.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.07,60.006,1548988203,"201051344000988","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,937969.9,937969.9,4786,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988214,158303.00
01/31/2019 21:30,2,0.000,ALERT,212.83,299.97,60.006,1548988203,"201051344000582","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,1177473.8,1177473.8,12591,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988216,158304.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.67,60.017,1548988203,"201051344000868","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1189463.7,1189463.7,36477,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988218,158305.00
01/31/2019 21:30,2,0.000,ALERT,213.29,299.97,60.017,1548988203,"201051344000576","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1203184.9,1203184.9,8897,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988220,158306.00
01/31/2019 21:30,2,0.000,ALERT,212.83,299.37,60.017,1548988203,"201051344001158","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1182624.4,1182624.4,4762,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988222,158307.00
01/31/2019 21:30,2,0.000,ALERT,212.38,298.47,60.017,1548988203,"201051344000917","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1194384.9,1194384.9,12571,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988224,158308.00
01/31/2019 21:30,2,0.000,ALERT,212.61,298.47,60.017,1548988203,"201051344000417","174011545737251",0.00,-17.00,0,296.06,299.37,0.0,0.0,0.000,969203.9,969203.9,12682,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988225,158309.00
01/31/2019 21:30,2,0.000,ALERT,212.61,298.47,60.022,1548988203,"201051344000685","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1198608.4,1198608.4,12653,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988227,158310.00
01/31/2019 21:30,2,0.000,ALERT,212.16,297.87,60.033,1548988203,"201051344000651","174011545737251",0.00,-19.00,0,295.76,299.37,0.0,0.0,0.000,1192331.4,1192331.4,12644,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988229,158311.00
01/31/2019 21:30,2,0.000,ALERT,212.16,299.37,60.028,1548988203,"201051344000594","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1207149.5,1207149.5,36460,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988231,158312.00
01/31/2019 21:30,2,0.000,ALERT,212.83,299.07,60.043,1548988203,"201051344000469","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1191496.6,1191496.6,4750,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988233,158313.00
01/31/2019 21:30,2,0.000,ALERT,212.38,299.07,60.033,1548988203,"201051344000585","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1206996.7,1206996.7,12690,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988235,158314.00
01/31/2019 21:30,2,0.000,ALERT,213.29,299.07,60.028,1548988203,"201051344000853","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1207348.9,1207348.9,4707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988236,158315.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.37,60.028,1548988203,"201051344001145","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1206054.8,1206054.8,12619,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988238,158316.00
01/31/2019 21:30,2,0.000,ALERT,212.38,298.77,60.070,1548988203,"201051344000438","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1199991.2,1199991.2,12654,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988240,158317.00
01/31/2019 21:30,2,0.000,ALERT,211.70,298.77,60.049,1548988203,"201051344001135","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1188143.3,1188143.3,12628,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988242,158318.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.07,60.028,1548988203,"201051344000983","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1206875.3,1206875.3,4709,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988244,158319.00
01/31/2019 21:30,2,0.000,ALERT,212.16,297.87,60.043,1548988203,"201051344001203","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1197092.5,1197092.5,12657,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988246,158320.00
01/31/2019 21:30,2,0.000,ALERT,212.16,299.07,60.049,1548988203,"201051344001230","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1191568.0,1191568.0,12630,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988247,158321.00
01/31/2019 21:30,2,0.000,ALERT,212.16,298.77,60.038,1548988203,"201051344000646","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1186165.8,1186165.8,12630,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988249,158322.00
01/31/2019 21:30,2,0.000,ALERT,212.83,297.87,60.028,1548988203,"201051344000867","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1188158.8,1188158.8,36497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988251,158323.00
01/31/2019 21:30,2,0.000,ALERT,213.51,299.37,60.028,1548988203,"201051344000633","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1187099.4,1187099.4,36556,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988253,158324.00
01/31/2019 21:30,2,0.000,ALERT,211.93,298.77,60.038,1548988203,"201051344000955","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1205225.9,1205225.9,12650,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548988255,158325.00
01/31/2019 21:30,2,0.000,ALERT,212.83,298.47,60.033,1548988203,"201051344000648","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1195345.8,1195345.8,36451,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988256,158326.00
01/31/2019 21:30,2,0.000,ALERT,213.29,299.37,60.028,1548988203,"201051344000645","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1199630.1,1199630.1,36425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988258,158327.00
01/31/2019 21:30,2,0.000,ALERT,212.61,299.67,60.022,1548988203,"201051344000569","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1217090.8,1217090.8,4644,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548988260,158328.00
01/31/2019 21:30,2,0.000,ALERT,213.06,298.77,60.022,1548988203,"179051228000119","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,3700.5,3700.5,4698,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548988262,158329.00
01/31/2019 21:45,2,0.000,ALERT,213.06,300.27,60.022,1548989104,"201051344000579","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1216444.6,1216444.6,4735,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989106,158330.00
01/31/2019 21:45,2,0.000,ALERT,212.38,298.17,60.017,1548989104,"201051344001025","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1201120.7,1201120.7,12660,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989108,158331.00
01/31/2019 21:45,2,0.000,ALERT,212.38,298.77,60.017,1548989104,"201051344001093","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1193496.2,1193496.2,12643,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989110,158332.00
01/31/2019 21:45,2,0.000,ALERT,212.83,299.67,60.017,1548989104,"201051344000458","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1202745.3,1202745.3,4740,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989112,158333.00
01/31/2019 21:45,2,0.000,ALERT,212.38,299.07,60.022,1548989104,"201051344000890","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1197569.3,1197569.3,12630,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989114,158334.00
01/31/2019 21:45,2,0.000,ALERT,212.83,299.37,60.022,1548989104,"201051344000988","174011545737251",0.00,-16.00,0,294.56,300.57,0.0,0.0,0.000,937969.9,937969.9,4788,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989115,158335.00
01/31/2019 21:45,2,0.000,ALERT,212.83,299.67,60.022,1548989104,"201051344000582","174011545737251",0.00,-18.00,0,297.87,301.47,0.0,0.0,0.000,1177473.8,1177473.8,12593,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989117,158336.00
01/31/2019 21:45,2,0.000,ALERT,213.06,300.27,60.028,1548989104,"201051344000868","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36479,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989119,158337.00
01/31/2019 21:45,2,0.000,ALERT,213.51,300.27,60.001,1548989104,"201051344000576","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1203184.9,1203184.9,8899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989121,158338.00
01/31/2019 21:45,2,0.000,ALERT,213.06,299.67,60.017,1548989104,"201051344001158","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4764,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989123,158339.00
01/31/2019 21:45,2,0.000,ALERT,212.61,298.47,60.038,1548989104,"201051344000917","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1194384.9,1194384.9,12573,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989125,158340.00
01/31/2019 21:45,2,0.000,ALERT,212.83,298.47,60.012,1548989104,"201051344000417","174011545737251",0.00,-16.00,0,296.66,299.97,0.0,0.0,0.000,969203.9,969203.9,12684,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989126,158341.00
01/31/2019 21:45,2,0.000,ALERT,212.83,298.77,59.985,1548989104,"201051344000685","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1198608.4,1198608.4,12655,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989128,158342.00
01/31/2019 21:45,2,0.000,ALERT,212.61,298.17,60.006,1548989104,"201051344000651","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1192331.4,1192331.4,12646,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989130,158343.00
01/31/2019 21:45,2,0.000,ALERT,212.61,299.97,60.006,1548989104,"201051344000594","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1207149.5,1207149.5,36462,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989132,158344.00
01/31/2019 21:45,2,0.000,ALERT,213.29,299.97,60.006,1548989104,"201051344000469","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1191496.6,1191496.6,4752,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989134,158345.00
01/31/2019 21:45,2,0.000,ALERT,212.61,299.07,59.969,1548989104,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1206996.7,1206996.7,12692,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989136,158346.00
01/31/2019 21:45,2,0.000,ALERT,213.51,299.37,60.012,1548989104,"201051344000853","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1207348.9,1207348.9,4709,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989137,158347.00
01/31/2019 21:45,2,0.000,ALERT,212.61,299.07,60.001,1548989104,"201051344001145","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1206054.8,1206054.8,12621,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989139,158348.00
01/31/2019 21:45,2,0.000,ALERT,212.61,299.07,60.017,1548989104,"201051344000438","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1199991.2,1199991.2,12656,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989141,158349.00
01/31/2019 21:45,2,0.000,ALERT,211.93,298.77,60.012,1548989104,"201051344001135","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1188143.3,1188143.3,12630,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989143,158350.00
01/31/2019 21:45,2,0.000,ALERT,213.06,299.97,60.012,1548989104,"201051344000983","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206875.3,1206875.3,4711,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989145,158351.00
01/31/2019 21:45,2,0.000,ALERT,212.61,298.47,60.006,1548989104,"201051344001203","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1197092.5,1197092.5,12659,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989147,158352.00
01/31/2019 21:45,2,0.000,ALERT,212.61,299.37,60.017,1548989104,"201051344001230","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1191568.0,1191568.0,12632,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989149,158353.00
01/31/2019 21:45,2,0.000,ALERT,212.38,299.07,60.006,1548989104,"201051344000646","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1186165.8,1186165.8,12632,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989150,158354.00
01/31/2019 21:45,2,0.000,ALERT,213.51,299.07,60.001,1548989104,"201051344000867","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1188158.8,1188158.8,36499,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989152,158355.00
01/31/2019 21:45,2,0.000,ALERT,213.96,299.67,60.001,1548989104,"201051344000633","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1187099.4,1187099.4,36558,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989154,158356.00
01/31/2019 21:45,2,0.000,ALERT,212.16,299.07,60.001,1548989104,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1205225.9,1205225.9,12652,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989156,158357.00
01/31/2019 21:45,2,0.000,ALERT,213.29,299.07,60.006,1548989104,"201051344000648","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1195345.8,1195345.8,36453,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989158,158358.00
01/31/2019 21:45,2,0.000,ALERT,213.74,299.97,60.001,1548989104,"201051344000645","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1199630.1,1199630.1,36427,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548989159,158359.00
01/31/2019 21:45,2,0.000,ALERT,213.29,300.57,60.006,1548989104,"201051344000569","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1217090.8,1217090.8,4646,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548989161,158360.00
01/31/2019 21:45,2,0.000,ALERT,213.51,299.37,59.990,1548989104,"179051228000119","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,3700.5,3700.5,4700,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548989163,158361.00
01/31/2019 22:00,2,0.000,ALERT,213.06,300.27,60.054,1548990003,"201051344000579","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1216444.6,1216444.6,4737,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990006,158362.00
01/31/2019 22:00,2,0.000,ALERT,212.61,298.77,60.049,1548990003,"201051344001025","174011545737251",0.00,-18.00,0,296.36,303.58,0.0,0.0,0.000,1201120.7,1201120.7,12662,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990007,158363.00
01/31/2019 22:00,2,0.000,ALERT,212.83,299.37,60.054,1548990003,"201051344001093","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1193496.2,1193496.2,12645,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990009,158364.00
01/31/2019 22:00,2,0.000,ALERT,212.83,299.67,60.054,1548990003,"201051344000458","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1202745.3,1202745.3,4742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990011,158365.00
01/31/2019 22:00,2,0.000,ALERT,212.61,299.67,60.065,1548990003,"201051344000890","174011545737251",0.00,-15.00,0,297.26,303.88,0.0,0.0,0.000,1197569.3,1197569.3,12632,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990013,158366.00
01/31/2019 22:00,2,0.000,ALERT,212.83,299.07,60.054,1548990003,"201051344000988","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,937969.9,937969.9,4790,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990015,158367.00
01/31/2019 22:00,2,0.000,ALERT,213.29,300.57,60.059,1548990003,"201051344000582","174011545737251",0.00,-18.00,0,297.57,303.58,0.0,0.0,0.000,1177473.8,1177473.8,12595,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990016,158368.00
01/31/2019 22:00,2,0.000,ALERT,213.06,300.27,60.059,1548990003,"201051344000868","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1189463.7,1189463.7,36481,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990018,158369.00
01/31/2019 22:00,2,0.000,ALERT,213.51,300.27,60.054,1548990003,"201051344000576","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1203184.9,1203184.9,8901,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990020,158370.00
01/31/2019 22:00,2,0.000,ALERT,213.06,299.37,60.022,1548990003,"201051344001158","174011545737251",0.00,-17.00,0,297.57,300.87,0.0,0.0,0.000,1182624.4,1182624.4,4766,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990022,158371.00
01/31/2019 22:00,2,0.000,ALERT,212.83,298.77,60.081,1548990003,"201051344000917","174011545737251",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,1194384.9,1194384.9,12575,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990024,158372.00
01/31/2019 22:00,2,0.000,ALERT,213.06,298.77,60.054,1548990003,"201051344000417","174011545737251",0.00,-16.00,0,296.36,302.37,0.0,0.0,0.000,969203.9,969203.9,12686,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990026,158373.00
01/31/2019 22:00,2,0.000,ALERT,213.06,299.07,60.059,1548990003,"201051344000685","174011545737251",0.00,-16.00,0,296.66,302.98,0.0,0.0,0.000,1198608.4,1198608.4,12657,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990027,158374.00
01/31/2019 22:00,2,0.000,ALERT,212.83,298.47,60.049,1548990003,"201051344000651","174011545737251",0.00,-19.00,0,296.36,302.37,0.0,0.0,0.000,1192331.4,1192331.4,12648,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990029,158375.00
01/31/2019 22:00,2,0.000,ALERT,212.61,300.27,60.059,1548990003,"201051344000594","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1207149.5,1207149.5,36464,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990031,158376.00
01/31/2019 22:00,2,0.000,ALERT,213.29,299.97,60.054,1548990003,"201051344000469","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1191496.6,1191496.6,4754,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990033,158377.00
01/31/2019 22:00,2,0.000,ALERT,213.06,299.67,60.054,1548990003,"201051344000585","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1206996.7,1206996.7,12694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990035,158378.00
01/31/2019 22:00,2,0.000,ALERT,213.74,299.67,60.054,1548990003,"201051344000853","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1207348.9,1207348.9,4711,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990037,158379.00
01/31/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1548990003,"201051344001145","174011545737251",0.00,-16.00,0,297.26,303.88,0.0,0.0,0.000,1206054.8,1206054.8,12623,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990039,158380.00
01/31/2019 22:00,2,0.000,ALERT,212.83,299.37,60.059,1548990003,"201051344000438","174011545737251",0.00,-17.00,0,297.26,303.28,0.0,0.0,0.000,1199991.2,1199991.2,12658,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990041,158381.00
01/31/2019 22:00,2,0.000,ALERT,212.38,299.37,60.054,1548990003,"201051344001135","174011545737251",0.00,-17.00,0,296.96,303.58,0.0,0.0,0.000,1188143.3,1188143.3,12632,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990042,158382.00
01/31/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1548990003,"201051344000983","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1206875.3,1206875.3,4713,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990044,158383.00
01/31/2019 22:00,2,0.000,ALERT,212.83,298.77,60.054,1548990003,"201051344001203","174011545737251",0.00,-17.00,0,296.66,304.48,0.0,0.0,0.000,1197092.5,1197092.5,12661,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990046,158384.00
01/31/2019 22:00,2,0.000,ALERT,212.83,299.67,60.038,1548990003,"201051344001230","174011545737251",0.00,-16.00,0,297.26,303.28,0.0,0.0,0.000,1191568.0,1191568.0,12634,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990048,158385.00
01/31/2019 22:00,2,0.000,ALERT,212.61,299.37,60.054,1548990003,"201051344000646","174011545737251",0.00,-17.00,0,296.66,302.37,0.0,0.0,0.000,1186165.8,1186165.8,12634,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990050,158386.00
01/31/2019 22:00,2,0.000,ALERT,212.83,298.17,60.049,1548990003,"201051344000867","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1188158.8,1188158.8,36501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990051,158387.00
01/31/2019 22:00,2,0.000,ALERT,213.74,299.67,60.038,1548990003,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1187099.4,1187099.4,36560,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990053,158388.00
01/31/2019 22:00,2,0.000,ALERT,212.38,299.07,60.049,1548990003,"201051344000955","174011545737251",0.00,-16.00,0,297.26,302.68,0.0,0.0,0.000,1205225.9,1205225.9,12654,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990055,158389.00
01/31/2019 22:00,2,0.000,ALERT,212.83,298.77,60.070,1548990003,"201051344000648","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1195345.8,1195345.8,36455,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990057,158390.00
01/31/2019 22:00,2,0.000,ALERT,213.29,299.37,60.043,1548990003,"201051344000645","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1199630.1,1199630.1,36429,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990059,158391.00
01/31/2019 22:00,2,0.000,ALERT,213.06,300.27,60.038,1548990003,"201051344000569","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1217090.8,1217090.8,4648,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990060,158392.00
01/31/2019 22:00,2,0.000,ALERT,213.51,299.07,60.043,1548990003,"179051228000119","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,3700.5,3700.5,4702,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548990062,158393.00
01/31/2019 22:15,2,0.000,ALERT,213.29,300.27,60.033,1548990904,"201051344000579","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1216444.6,1216444.6,4739,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990907,158394.00
01/31/2019 22:15,2,0.000,ALERT,213.06,299.37,60.012,1548990904,"201051344001025","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1201120.7,1201120.7,12664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990908,158395.00
01/31/2019 22:15,2,0.000,ALERT,213.29,299.97,60.012,1548990904,"201051344001093","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1193496.2,1193496.2,12647,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990910,158396.00
01/31/2019 22:15,2,0.000,ALERT,213.29,299.97,60.012,1548990904,"201051344000458","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1202745.3,1202745.3,4744,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990912,158397.00
01/31/2019 22:15,2,0.000,ALERT,213.29,300.87,60.022,1548990904,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1197569.3,1197569.3,12634,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990914,158398.00
01/31/2019 22:15,2,0.000,ALERT,213.29,299.67,60.017,1548990904,"201051344000988","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,937969.9,937969.9,4792,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990916,158399.00
01/31/2019 22:15,2,0.000,ALERT,213.74,301.47,60.022,1548990904,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1177473.8,1177473.8,12597,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990917,158400.00
01/31/2019 22:15,2,0.000,ALERT,213.29,300.57,59.980,1548990904,"201051344000868","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1189463.7,1189463.7,36483,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990919,158401.00
01/31/2019 22:15,2,0.000,ALERT,213.74,300.27,60.001,1548990904,"201051344000576","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1203184.9,1203184.9,8903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990921,158402.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.67,60.022,1548990904,"201051344001158","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1182624.4,1182624.4,4768,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990923,158403.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.97,60.017,1548990904,"201051344000917","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1194384.9,1194384.9,12577,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990925,158404.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.97,60.022,1548990904,"201051344000417","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,969203.9,969203.9,12688,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990926,158405.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.97,60.017,1548990904,"201051344000685","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1198608.4,1198608.4,12659,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990928,158406.00
01/31/2019 22:15,2,0.000,ALERT,213.29,299.37,60.017,1548990904,"201051344000651","174011545737251",0.00,-19.00,0,296.66,300.87,0.0,0.0,0.000,1192331.4,1192331.4,12650,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990930,158407.00
01/31/2019 22:15,2,0.000,ALERT,212.83,299.97,59.985,1548990904,"201051344000594","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1207149.5,1207149.5,36466,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990932,158408.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.97,60.017,1548990904,"201051344000469","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1191496.6,1191496.6,4756,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990934,158409.00
01/31/2019 22:15,2,0.000,ALERT,213.51,300.27,60.017,1548990904,"201051344000585","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1206996.7,1206996.7,12696,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990936,158410.00
01/31/2019 22:15,2,0.000,ALERT,213.96,299.67,59.980,1548990904,"201051344000853","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1207348.9,1207348.9,4713,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990937,158411.00
01/31/2019 22:15,2,0.000,ALERT,213.74,300.57,60.022,1548990904,"201051344001145","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1206054.8,1206054.8,12625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990939,158412.00
01/31/2019 22:15,2,0.000,ALERT,213.51,300.27,60.012,1548990904,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1199991.2,1199991.2,12660,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990941,158413.00
01/31/2019 22:15,2,0.000,ALERT,213.06,300.57,60.001,1548990904,"201051344001135","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1188143.3,1188143.3,12634,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990943,158414.00
01/31/2019 22:15,2,0.000,ALERT,213.29,299.97,60.012,1548990904,"201051344000983","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1206875.3,1206875.3,4715,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990945,158415.00
01/31/2019 22:15,2,0.000,ALERT,213.51,299.97,60.043,1548990904,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.98,0.0,0.0,0.000,1197092.5,1197092.5,12663,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990946,158416.00
