ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 22:15,2,0.000,ALERT,213.29,300.87,60.022,1548990904,"201051344001230","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1191568.0,1191568.0,12636,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990948,158417.00
01/31/2019 22:15,2,0.000,ALERT,213.29,300.57,60.012,1548990904,"201051344000646","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1186165.8,1186165.8,12636,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990950,158418.00
01/31/2019 22:15,2,0.000,ALERT,213.74,299.07,60.006,1548990904,"201051344000867","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1188158.8,1188158.8,36503,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990952,158419.00
01/31/2019 22:15,2,0.000,ALERT,214.19,299.97,60.022,1548990904,"201051344000633","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1187099.4,1187099.4,36562,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990954,158420.00
01/31/2019 22:15,2,0.000,ALERT,213.06,300.27,60.022,1548990904,"201051344000955","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1205225.9,1205225.9,12656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990956,158421.00
01/31/2019 22:15,2,0.000,ALERT,213.29,298.77,60.022,1548990904,"201051344000648","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1195345.8,1195345.8,36457,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990957,158422.00
01/31/2019 22:15,2,0.000,ALERT,213.74,299.97,60.028,1548990904,"201051344000645","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1199630.1,1199630.1,36431,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548990959,158423.00
01/31/2019 22:15,2,0.000,ALERT,213.29,300.27,60.022,1548990904,"201051344000569","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1217090.8,1217090.8,4650,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548990961,158424.00
01/31/2019 22:15,2,0.000,ALERT,213.74,299.37,60.028,1548990904,"179051228000119","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,3700.5,3700.5,4704,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548990963,158425.00
01/31/2019 22:30,2,0.000,ALERT,213.51,301.77,59.990,1548991804,"201051344000579","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1216444.6,1216444.6,4741,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991806,158426.00
01/31/2019 22:30,2,0.000,ALERT,212.16,298.17,60.012,1548991804,"201051344001025","174011545737251",0.00,-18.00,0,296.36,302.37,0.0,0.0,0.000,1201120.7,1201120.7,12666,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991807,158427.00
01/31/2019 22:30,2,0.000,ALERT,212.38,298.77,60.006,1548991804,"201051344001093","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1193496.2,1193496.2,12649,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991809,158428.00
01/31/2019 22:30,2,0.000,ALERT,213.51,300.87,59.980,1548991804,"201051344000458","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1202745.3,1202745.3,4746,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991811,158429.00
01/31/2019 22:30,2,0.000,ALERT,212.38,299.07,60.006,1548991804,"201051344000890","174011545737251",0.00,-15.00,0,297.26,302.98,0.0,0.0,0.000,1197569.3,1197569.3,12636,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991813,158430.00
01/31/2019 22:30,2,0.000,ALERT,213.29,300.57,60.012,1548991804,"201051344000988","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,937969.9,937969.9,4794,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991815,158431.00
01/31/2019 22:30,2,0.000,ALERT,212.83,299.67,60.017,1548991804,"201051344000582","174011545737251",0.00,-18.00,0,297.57,302.68,0.0,0.0,0.000,1177473.8,1177473.8,12599,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991817,158432.00
01/31/2019 22:30,2,0.000,ALERT,213.29,301.17,60.012,1548991804,"201051344000868","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1189463.7,1189463.7,36485,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991818,158433.00
01/31/2019 22:30,2,0.000,ALERT,213.96,301.47,60.065,1548991804,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1203184.9,1203184.9,8905,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991820,158434.00
01/31/2019 22:30,2,0.000,ALERT,213.74,300.87,60.017,1548991804,"201051344001158","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1182624.4,1182624.4,4770,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991822,158435.00
01/31/2019 22:30,2,0.000,ALERT,212.61,298.17,60.012,1548991804,"201051344000917","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,1194384.9,1194384.9,12579,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991824,158436.00
01/31/2019 22:30,2,0.000,ALERT,212.61,298.17,60.017,1548991804,"201051344000417","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,969203.9,969203.9,12690,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991826,158437.00
01/31/2019 22:30,2,0.000,ALERT,212.61,298.47,60.017,1548991804,"201051344000685","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1198608.4,1198608.4,12661,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991827,158438.00
01/31/2019 22:30,2,0.000,ALERT,212.38,297.87,60.059,1548991804,"201051344000651","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1192331.4,1192331.4,12652,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991829,158439.00
01/31/2019 22:30,2,0.000,ALERT,213.06,301.47,59.985,1548991804,"201051344000594","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1207149.5,1207149.5,36468,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991831,158440.00
01/31/2019 22:30,2,0.000,ALERT,213.51,300.57,60.001,1548991804,"201051344000469","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1191496.6,1191496.6,4758,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991833,158441.00
01/31/2019 22:30,2,0.000,ALERT,212.38,298.77,60.012,1548991804,"201051344000585","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1206996.7,1206996.7,12698,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991835,158442.00
01/31/2019 22:30,2,0.000,ALERT,213.96,300.57,60.012,1548991804,"201051344000853","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1207348.9,1207348.9,4715,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991837,158443.00
01/31/2019 22:30,2,0.000,ALERT,212.83,298.77,60.017,1548991804,"201051344001145","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1206054.8,1206054.8,12627,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991838,158444.00
01/31/2019 22:30,2,0.000,ALERT,212.61,298.77,60.012,1548991804,"201051344000438","174011545737251",0.00,-17.00,0,296.96,302.37,0.0,0.0,0.000,1199991.2,1199991.2,12662,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991840,158445.00
01/31/2019 22:30,2,0.000,ALERT,212.16,298.77,60.012,1548991804,"201051344001135","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,1188143.3,1188143.3,12636,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991842,158446.00
01/31/2019 22:30,2,0.000,ALERT,213.29,300.57,60.006,1548991804,"201051344000983","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1206875.3,1206875.3,4717,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548991844,158447.00
01/31/2019 22:30,2,0.000,ALERT,212.38,298.17,60.022,1548991804,"201051344001203","174011545737251",0.00,-17.00,0,296.66,303.28,0.0,0.0,0.000,1197092.5,1197092.5,12665,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991846,158448.00
01/31/2019 22:30,2,0.000,ALERT,212.38,299.07,60.006,1548991804,"201051344001230","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,1191568.0,1191568.0,12638,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991848,158449.00
01/31/2019 22:30,2,0.000,ALERT,212.16,298.77,59.969,1548991804,"201051344000646","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,1186165.8,1186165.8,12638,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991849,158450.00
01/31/2019 22:30,2,0.000,ALERT,213.51,299.97,60.038,1548991804,"201051344000867","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1188158.8,1188158.8,36505,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991851,158451.00
01/31/2019 22:30,2,0.000,ALERT,214.19,300.57,60.006,1548991804,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1187099.4,1187099.4,36564,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991853,158452.00
01/31/2019 22:30,2,0.000,ALERT,211.93,298.47,60.012,1548991804,"201051344000955","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1205225.9,1205225.9,12658,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991855,158453.00
01/31/2019 22:30,2,0.000,ALERT,213.29,299.67,60.012,1548991804,"201051344000648","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1195345.8,1195345.8,36459,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991857,158454.00
01/31/2019 22:30,2,0.000,ALERT,213.74,300.57,60.033,1548991804,"201051344000645","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1199630.1,1199630.1,36433,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991858,158455.00
01/31/2019 22:30,2,0.000,ALERT,213.29,300.87,60.022,1548991804,"201051344000569","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1217090.8,1217090.8,4652,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548991860,158456.00
01/31/2019 22:30,2,0.000,ALERT,213.74,300.27,60.017,1548991804,"179051228000119","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,3700.5,3700.5,4706,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548991862,158457.00
01/31/2019 22:45,2,0.000,ALERT,213.51,301.17,60.038,1548992704,"201051344000579","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1216444.6,1216444.6,4743,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992706,158458.00
01/31/2019 22:45,2,0.000,ALERT,212.16,297.87,60.012,1548992704,"201051344001025","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1201120.7,1201120.7,12668,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992708,158459.00
01/31/2019 22:45,2,0.000,ALERT,212.38,298.77,60.012,1548992704,"201051344001093","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1193496.2,1193496.2,12651,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992710,158460.00
01/31/2019 22:45,2,0.000,ALERT,213.29,300.57,60.022,1548992704,"201051344000458","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1202745.3,1202745.3,4748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992711,158461.00
01/31/2019 22:45,2,0.000,ALERT,212.16,299.07,60.033,1548992704,"201051344000890","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1197569.3,1197569.3,12638,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992713,158462.00
01/31/2019 22:45,2,0.000,ALERT,213.06,299.97,60.012,1548992704,"201051344000988","174011545737251",0.00,-16.00,0,296.06,302.07,0.0,0.0,0.000,937969.9,937969.9,4796,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992715,158463.00
01/31/2019 22:45,2,0.000,ALERT,212.61,299.37,60.012,1548992704,"201051344000582","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1177473.8,1177473.8,12601,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992717,158464.00
01/31/2019 22:45,2,0.000,ALERT,213.29,300.87,60.012,1548992704,"201051344000868","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1189463.7,1189463.7,36487,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992719,158465.00
01/31/2019 22:45,2,0.000,ALERT,213.74,300.87,60.012,1548992704,"201051344000576","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1203184.9,1203184.9,8907,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992720,158466.00
01/31/2019 22:45,2,0.000,ALERT,213.51,300.27,60.022,1548992704,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1182624.4,1182624.4,4772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992722,158467.00
01/31/2019 22:45,2,0.000,ALERT,212.61,298.17,60.017,1548992704,"201051344000917","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1194384.9,1194384.9,12581,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992724,158468.00
01/31/2019 22:45,2,0.000,ALERT,212.61,298.17,60.038,1548992704,"201051344000417","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,969203.9,969203.9,12692,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992726,158469.00
01/31/2019 22:45,2,0.000,ALERT,212.61,298.77,60.022,1548992704,"201051344000685","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1198608.4,1198608.4,12663,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992728,158470.00
01/31/2019 22:45,2,0.000,ALERT,212.38,297.87,60.049,1548992704,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1192331.4,1192331.4,12654,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992729,158471.00
01/31/2019 22:45,2,0.000,ALERT,212.83,300.87,60.033,1548992704,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1207149.5,1207149.5,36470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992731,158472.00
01/31/2019 22:45,2,0.000,ALERT,213.51,300.57,60.022,1548992704,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1191496.6,1191496.6,4760,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992733,158473.00
01/31/2019 22:45,2,0.000,ALERT,212.61,298.77,60.065,1548992704,"201051344000585","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206996.7,1206996.7,12700,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992735,158474.00
01/31/2019 22:45,2,0.000,ALERT,213.96,300.57,60.028,1548992704,"201051344000853","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1207348.9,1207348.9,4717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992737,158475.00
01/31/2019 22:45,2,0.000,ALERT,212.61,299.07,60.017,1548992704,"201051344001145","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1206054.8,1206054.8,12629,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992739,158476.00
01/31/2019 22:45,2,0.000,ALERT,212.38,298.77,60.006,1548992704,"201051344000438","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1199991.2,1199991.2,12664,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992741,158477.00
01/31/2019 22:45,2,0.000,ALERT,211.93,298.77,60.028,1548992704,"201051344001135","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1188143.3,1188143.3,12638,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992742,158478.00
01/31/2019 22:45,2,0.000,ALERT,213.29,300.57,60.028,1548992704,"201051344000983","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1206875.3,1206875.3,4719,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992744,158479.00
01/31/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1548992704,"201051344001203","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,1197092.5,1197092.5,12667,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992746,158480.00
01/31/2019 22:45,2,0.000,ALERT,212.38,299.07,60.022,1548992704,"201051344001230","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1191568.0,1191568.0,12640,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992748,158481.00
01/31/2019 22:45,2,0.000,ALERT,212.16,298.77,60.038,1548992704,"201051344000646","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1186165.8,1186165.8,12640,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992750,158482.00
01/31/2019 22:45,2,0.000,ALERT,213.74,299.67,60.028,1548992704,"201051344000867","174011545737251",0.00,-14.00,0,295.76,302.37,0.0,0.0,0.000,1188158.8,1188158.8,36507,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992751,158483.00
01/31/2019 22:45,2,0.000,ALERT,214.19,300.57,60.038,1548992704,"201051344000633","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1187099.4,1187099.4,36566,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992753,158484.00
01/31/2019 22:45,2,0.000,ALERT,211.93,298.47,60.033,1548992704,"201051344000955","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1205225.9,1205225.9,12660,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992755,158485.00
01/31/2019 22:45,2,0.000,ALERT,213.29,299.67,60.033,1548992704,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1195345.8,1195345.8,36461,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548992757,158486.00
01/31/2019 22:45,2,0.000,ALERT,213.74,300.57,60.038,1548992704,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1199630.1,1199630.1,36435,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992759,158487.00
01/31/2019 22:45,2,0.000,ALERT,213.29,301.17,60.028,1548992704,"201051344000569","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1217090.8,1217090.8,4654,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548992761,158488.00
01/31/2019 22:45,2,0.000,ALERT,213.74,300.27,60.028,1548992704,"179051228000119","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,3700.5,3700.5,4708,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548992762,158489.00
01/31/2019 23:00,2,0.000,ALERT,213.74,301.77,60.017,1548993604,"201051344000579","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1216444.6,1216444.6,4745,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993606,158490.00
01/31/2019 23:00,2,0.000,ALERT,212.61,298.47,60.038,1548993604,"201051344001025","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1201120.7,1201120.7,12670,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993608,158491.00
01/31/2019 23:00,2,0.000,ALERT,212.61,299.07,60.006,1548993604,"201051344001093","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1193496.2,1193496.2,12653,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993610,158492.00
01/31/2019 23:00,2,0.000,ALERT,213.51,301.17,60.038,1548993604,"201051344000458","174011545737251",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,1202745.3,1202745.3,4750,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993611,158493.00
01/31/2019 23:00,2,0.000,ALERT,212.61,299.37,60.017,1548993604,"201051344000890","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1197569.3,1197569.3,12640,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993613,158494.00
01/31/2019 23:00,2,0.000,ALERT,213.51,300.87,60.033,1548993604,"201051344000988","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,937969.9,937969.9,4798,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993615,158495.00
01/31/2019 23:00,2,0.000,ALERT,213.29,299.97,60.028,1548993604,"201051344000582","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1177473.8,1177473.8,12603,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993617,158496.00
01/31/2019 23:00,2,0.000,ALERT,213.74,301.77,60.038,1548993604,"201051344000868","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1189463.7,1189463.7,36489,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993619,158497.00
01/31/2019 23:00,2,0.000,ALERT,214.19,302.07,60.043,1548993604,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1203184.9,1203184.9,8909,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993621,158498.00
01/31/2019 23:00,2,0.000,ALERT,213.96,301.47,60.033,1548993604,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1182624.4,1182624.4,4774,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993623,158499.00
01/31/2019 23:00,2,0.000,ALERT,213.06,298.77,60.038,1548993604,"201051344000917","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1194384.9,1194384.9,12583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993624,158500.00
01/31/2019 23:00,2,0.000,ALERT,213.06,299.07,60.043,1548993604,"201051344000417","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,969203.9,969203.9,12694,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993626,158501.00
01/31/2019 23:00,2,0.000,ALERT,213.06,299.07,60.033,1548993604,"201051344000685","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1198608.4,1198608.4,12665,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993628,158502.00
01/31/2019 23:00,2,0.000,ALERT,212.83,298.47,60.028,1548993604,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1192331.4,1192331.4,12656,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993630,158503.00
01/31/2019 23:00,2,0.000,ALERT,213.29,301.47,60.028,1548993604,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1207149.5,1207149.5,36472,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993632,158504.00
01/31/2019 23:00,2,0.000,ALERT,213.96,301.47,60.028,1548993604,"201051344000469","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1191496.6,1191496.6,4762,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993633,158505.00
01/31/2019 23:00,2,0.000,ALERT,212.83,299.37,60.033,1548993604,"201051344000585","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1206996.7,1206996.7,12702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993635,158506.00
01/31/2019 23:00,2,0.000,ALERT,214.19,301.17,60.006,1548993604,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1207348.9,1207348.9,4719,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993637,158507.00
01/31/2019 23:00,2,0.000,ALERT,212.61,299.07,60.033,1548993604,"201051344001145","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1206054.8,1206054.8,12631,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993639,158508.00
01/31/2019 23:00,2,0.000,ALERT,212.83,299.07,59.996,1548993604,"201051344000438","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1199991.2,1199991.2,12666,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993641,158509.00
01/31/2019 23:00,2,0.000,ALERT,212.38,299.07,60.033,1548993604,"201051344001135","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1188143.3,1188143.3,12640,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993642,158510.00
01/31/2019 23:00,2,0.000,ALERT,213.51,300.87,60.033,1548993604,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1206875.3,1206875.3,4721,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993644,158511.00
01/31/2019 23:00,2,0.000,ALERT,212.61,298.47,60.049,1548993604,"201051344001203","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1197092.5,1197092.5,12669,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993646,158512.00
01/31/2019 23:00,2,0.000,ALERT,212.61,299.37,60.038,1548993604,"201051344001230","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1191568.0,1191568.0,12642,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993648,158513.00
01/31/2019 23:00,2,0.000,ALERT,212.38,299.07,60.028,1548993604,"201051344000646","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1186165.8,1186165.8,12642,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993650,158514.00
01/31/2019 23:00,2,0.000,ALERT,213.74,300.27,60.012,1548993604,"201051344000867","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1188158.8,1188158.8,36509,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993652,158515.00
01/31/2019 23:00,2,0.000,ALERT,214.19,300.87,60.070,1548993604,"201051344000633","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1187099.4,1187099.4,36568,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548993654,158516.00
01/31/2019 23:00,2,0.000,ALERT,212.16,299.07,59.980,1548993604,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1205225.9,1205225.9,12662,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993655,158517.00
01/31/2019 23:00,2,0.000,ALERT,213.51,300.27,60.006,1548993604,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.37,0.0,0.0,0.000,1195345.8,1195345.8,36463,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993657,158518.00
01/31/2019 23:00,2,0.000,ALERT,213.96,300.87,60.033,1548993604,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.37,0.0,0.0,0.000,1199630.1,1199630.1,36437,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993659,158519.00
01/31/2019 23:00,2,0.000,ALERT,213.51,301.47,60.038,1548993604,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1217090.8,1217090.8,4656,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548993661,158520.00
01/31/2019 23:00,2,0.000,ALERT,213.96,300.57,60.038,1548993604,"179051228000119","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,3700.5,3700.5,4710,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548993663,158521.00
01/31/2019 23:15,2,0.000,ALERT,213.29,301.47,60.033,1548994504,"201051344000579","174011545737251",0.00,-16.00,0,299.97,303.28,0.0,0.0,0.000,1216444.6,1216444.6,4747,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994507,158522.00
01/31/2019 23:15,2,0.000,ALERT,211.93,297.87,60.070,1548994504,"201051344001025","174011545737251",0.00,-18.00,0,296.36,301.47,0.0,0.0,0.000,1201120.7,1201120.7,12672,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994508,158523.00
01/31/2019 23:15,2,0.000,ALERT,211.93,298.47,60.022,1548994504,"201051344001093","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1193496.2,1193496.2,12655,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994510,158524.00
01/31/2019 23:15,2,0.000,ALERT,213.06,300.87,60.001,1548994504,"201051344000458","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1202745.3,1202745.3,4752,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994512,158525.00
01/31/2019 23:15,2,0.000,ALERT,211.93,298.77,60.033,1548994504,"201051344000890","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1197569.3,1197569.3,12642,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994514,158526.00
01/31/2019 23:15,2,0.000,ALERT,213.06,300.57,60.028,1548994504,"201051344000988","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,937969.9,937969.9,4800,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994516,158527.00
01/31/2019 23:15,2,0.000,ALERT,212.61,299.67,60.022,1548994504,"201051344000582","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1177473.8,1177473.8,12605,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994518,158528.00
01/31/2019 23:15,2,0.000,ALERT,213.29,301.47,60.033,1548994504,"201051344000868","174011545737251",0.00,-16.00,0,299.97,303.58,0.0,0.0,0.000,1189463.7,1189463.7,36491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994519,158529.00
01/31/2019 23:15,2,0.000,ALERT,213.74,301.77,60.028,1548994504,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1203184.9,1203184.9,8911,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994521,158530.00
01/31/2019 23:15,2,0.000,ALERT,213.51,300.87,60.001,1548994504,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1182624.4,1182624.4,4776,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994523,158531.00
01/31/2019 23:15,2,0.000,ALERT,212.16,298.17,60.028,1548994504,"201051344000917","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1194384.9,1194384.9,12585,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994525,158532.00
01/31/2019 23:15,2,0.000,ALERT,212.38,297.87,59.990,1548994504,"201051344000417","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,969203.9,969203.9,12696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994527,158533.00
01/31/2019 23:15,2,0.000,ALERT,212.38,298.17,60.033,1548994504,"201051344000685","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1198608.4,1198608.4,12667,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994528,158534.00
01/31/2019 23:15,2,0.000,ALERT,212.16,297.87,60.012,1548994504,"201051344000651","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1192331.4,1192331.4,12658,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994530,158535.00
01/31/2019 23:15,2,0.000,ALERT,212.83,301.47,59.985,1548994504,"201051344000594","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1207149.5,1207149.5,36474,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994532,158536.00
01/31/2019 23:15,2,0.000,ALERT,213.51,300.87,60.028,1548994504,"201051344000469","174011545737251",0.00,-17.00,0,297.87,302.68,0.0,0.0,0.000,1191496.6,1191496.6,4764,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994534,158537.00
01/31/2019 23:15,2,0.000,ALERT,212.16,298.47,60.028,1548994504,"201051344000585","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1206996.7,1206996.7,12704,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994536,158538.00
01/31/2019 23:15,2,0.000,ALERT,213.96,300.87,59.996,1548994504,"201051344000853","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1207348.9,1207348.9,4721,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994538,158539.00
01/31/2019 23:15,2,0.000,ALERT,212.38,298.77,60.022,1548994504,"201051344001145","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1206054.8,1206054.8,12633,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994539,158540.00
01/31/2019 23:15,2,0.000,ALERT,212.16,298.47,60.028,1548994504,"201051344000438","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1199991.2,1199991.2,12668,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994541,158541.00
01/31/2019 23:15,2,0.000,ALERT,211.48,298.47,60.033,1548994504,"201051344001135","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1188143.3,1188143.3,12642,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994543,158542.00
01/31/2019 23:15,2,0.000,ALERT,213.06,300.87,60.070,1548994504,"201051344000983","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1206875.3,1206875.3,4723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994545,158543.00
01/31/2019 23:15,2,0.000,ALERT,211.93,297.87,60.038,1548994504,"201051344001203","174011545737251",0.00,-17.00,0,296.66,302.37,0.0,0.0,0.000,1197092.5,1197092.5,12671,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994547,158544.00
01/31/2019 23:15,2,0.000,ALERT,211.93,298.77,59.985,1548994504,"201051344001230","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1191568.0,1191568.0,12644,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994549,158545.00
01/31/2019 23:15,2,0.000,ALERT,211.70,298.47,60.028,1548994504,"201051344000646","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1186165.8,1186165.8,12644,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994551,158546.00
01/31/2019 23:15,2,0.000,ALERT,213.51,299.97,60.028,1548994504,"201051344000867","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1188158.8,1188158.8,36511,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994553,158547.00
01/31/2019 23:15,2,0.000,ALERT,214.19,300.87,60.022,1548994504,"201051344000633","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1187099.4,1187099.4,36570,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548994555,158548.00
01/31/2019 23:15,2,0.000,ALERT,211.70,298.47,60.033,1548994504,"201051344000955","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1205225.9,1205225.9,12664,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994557,158549.00
01/31/2019 23:15,2,0.000,ALERT,213.51,299.97,60.022,1548994504,"201051344000648","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1195345.8,1195345.8,36465,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994558,158550.00
01/31/2019 23:15,2,0.000,ALERT,213.74,300.87,60.028,1548994504,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.37,0.0,0.0,0.000,1199630.1,1199630.1,36439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994560,158551.00
01/31/2019 23:15,2,0.000,ALERT,213.29,301.47,60.028,1548994504,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1217090.8,1217090.8,4658,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548994562,158552.00
01/31/2019 23:15,2,0.000,ALERT,213.74,300.27,60.049,1548994504,"179051228000119","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,3700.5,3700.5,4712,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548994564,158553.00
01/31/2019 23:30,2,0.000,ALERT,213.74,302.07,60.017,1548995404,"201051344000579","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1216444.6,1216444.6,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995406,158554.00
01/31/2019 23:30,2,0.000,ALERT,212.38,298.17,60.012,1548995404,"201051344001025","174011545737251",0.00,-18.00,0,296.06,301.17,0.0,0.0,0.000,1201120.7,1201120.7,12674,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995408,158555.00
01/31/2019 23:30,2,0.000,ALERT,212.38,298.77,60.033,1548995404,"201051344001093","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1193496.2,1193496.2,12657,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995410,158556.00
01/31/2019 23:30,2,0.000,ALERT,213.74,301.47,60.017,1548995404,"201051344000458","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1202745.3,1202745.3,4754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995412,158557.00
01/31/2019 23:30,2,0.000,ALERT,212.38,299.37,60.022,1548995404,"201051344000890","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1197569.3,1197569.3,12644,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995414,158558.00
01/31/2019 23:30,2,0.000,ALERT,213.29,300.87,60.017,1548995404,"201051344000988","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,937969.9,937969.9,4802,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995415,158559.00
01/31/2019 23:30,2,0.000,ALERT,213.06,299.97,60.070,1548995404,"201051344000582","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1177473.8,1177473.8,12607,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995417,158560.00
