ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/31/2019 23:30,2,0.000,ALERT,213.51,301.77,60.012,1548995404,"201051344000868","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1189463.7,1189463.7,36493,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995419,158561.00
01/31/2019 23:30,2,0.000,ALERT,214.19,302.07,60.070,1548995404,"201051344000576","174011545737251",0.00,-15.00,0,299.37,302.98,0.0,0.0,0.000,1203184.9,1203184.9,8913,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995421,158562.00
01/31/2019 23:30,2,0.000,ALERT,213.96,301.47,60.033,1548995404,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1182624.4,1182624.4,4778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995423,158563.00
01/31/2019 23:30,2,0.000,ALERT,212.83,298.47,60.017,1548995404,"201051344000917","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1194384.9,1194384.9,12587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995424,158564.00
01/31/2019 23:30,2,0.000,ALERT,212.83,298.47,60.033,1548995404,"201051344000417","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,969203.9,969203.9,12698,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995426,158565.00
01/31/2019 23:30,2,0.000,ALERT,212.83,298.77,60.017,1548995404,"201051344000685","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1198608.4,1198608.4,12669,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995428,158566.00
01/31/2019 23:30,2,0.000,ALERT,212.61,298.17,60.006,1548995404,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1192331.4,1192331.4,12660,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995430,158567.00
01/31/2019 23:30,2,0.000,ALERT,213.29,301.77,60.033,1548995404,"201051344000594","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1207149.5,1207149.5,36476,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995432,158568.00
01/31/2019 23:30,2,0.000,ALERT,213.96,301.47,60.022,1548995404,"201051344000469","174011545737251",0.00,-18.00,0,297.87,302.37,0.0,0.0,0.000,1191496.6,1191496.6,4766,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995434,158569.00
01/31/2019 23:30,2,0.000,ALERT,212.83,299.07,60.059,1548995404,"201051344000585","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1206996.7,1206996.7,12706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995435,158570.00
01/31/2019 23:30,2,0.000,ALERT,214.19,301.17,60.038,1548995404,"201051344000853","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1207348.9,1207348.9,4723,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995437,158571.00
01/31/2019 23:30,2,0.000,ALERT,212.83,299.37,60.033,1548995404,"201051344001145","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1206054.8,1206054.8,12635,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995439,158572.00
01/31/2019 23:30,2,0.000,ALERT,212.61,299.07,60.033,1548995404,"201051344000438","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1199991.2,1199991.2,12670,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995441,158573.00
01/31/2019 23:30,2,0.000,ALERT,212.16,299.07,60.022,1548995404,"201051344001135","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1188143.3,1188143.3,12644,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995443,158574.00
01/31/2019 23:30,2,0.000,ALERT,213.51,301.17,60.022,1548995404,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1206875.3,1206875.3,4725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995445,158575.00
01/31/2019 23:30,2,0.000,ALERT,212.61,298.47,60.043,1548995404,"201051344001203","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1197092.5,1197092.5,12673,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995447,158576.00
01/31/2019 23:30,2,0.000,ALERT,212.61,299.37,60.033,1548995404,"201051344001230","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1191568.0,1191568.0,12646,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995448,158577.00
01/31/2019 23:30,2,0.000,ALERT,212.38,299.07,60.028,1548995404,"201051344000646","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1186165.8,1186165.8,12646,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995450,158578.00
01/31/2019 23:30,2,0.000,ALERT,213.96,300.27,60.038,1548995404,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,1188158.8,1188158.8,36513,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995452,158579.00
01/31/2019 23:30,2,0.000,ALERT,214.41,301.17,60.028,1548995404,"201051344000633","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1187099.4,1187099.4,36572,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995454,158580.00
01/31/2019 23:30,2,0.000,ALERT,212.16,298.77,60.033,1548995404,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1205225.9,1205225.9,12666,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995456,158581.00
01/31/2019 23:30,2,0.000,ALERT,213.74,300.27,60.033,1548995404,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1195345.8,1195345.8,36467,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995457,158582.00
01/31/2019 23:30,2,0.000,ALERT,213.96,301.17,60.038,1548995404,"201051344000645","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1199630.1,1199630.1,36441,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548995459,158583.00
01/31/2019 23:30,2,0.000,ALERT,213.74,301.77,60.033,1548995404,"201051344000569","174011545737251",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,1217090.8,1217090.8,4660,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548995461,158584.00
01/31/2019 23:30,2,0.000,ALERT,213.96,300.87,60.028,1548995404,"179051228000119","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,3700.5,3700.5,4714,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548995463,158585.00
01/31/2019 23:45,2,0.000,ALERT,213.74,302.37,60.033,1548996303,"201051344000579","174011545737251",0.00,-16.00,0,299.97,304.18,0.0,0.0,0.000,1216444.6,1216444.6,4751,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996306,158586.00
01/31/2019 23:45,2,0.000,ALERT,212.83,298.77,60.038,1548996303,"201051344001025","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1201120.7,1201120.7,12676,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996307,158587.00
01/31/2019 23:45,2,0.000,ALERT,212.83,299.37,60.054,1548996303,"201051344001093","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1193496.2,1193496.2,12659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996309,158588.00
01/31/2019 23:45,2,0.000,ALERT,213.74,301.77,60.022,1548996303,"201051344000458","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1202745.3,1202745.3,4756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996311,158589.00
01/31/2019 23:45,2,0.000,ALERT,212.83,299.97,60.043,1548996303,"201051344000890","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1197569.3,1197569.3,12646,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996313,158590.00
01/31/2019 23:45,2,0.000,ALERT,213.51,301.47,60.038,1548996303,"201051344000988","174011545737251",0.00,-15.00,0,296.66,302.68,0.0,0.0,0.000,937969.9,937969.9,4804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996315,158591.00
01/31/2019 23:45,2,0.000,ALERT,213.29,300.57,60.012,1548996303,"201051344000582","174011545737251",0.00,-18.00,0,297.87,301.47,0.0,0.0,0.000,1177473.8,1177473.8,12609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996316,158592.00
01/31/2019 23:45,2,0.000,ALERT,213.74,302.37,60.043,1548996303,"201051344000868","174011545737251",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,1189463.7,1189463.7,36495,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996318,158593.00
01/31/2019 23:45,2,0.000,ALERT,214.19,302.37,60.038,1548996303,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1203184.9,1203184.9,8915,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996320,158594.00
01/31/2019 23:45,2,0.000,ALERT,213.96,301.77,60.043,1548996303,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1182624.4,1182624.4,4780,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996322,158595.00
01/31/2019 23:45,2,0.000,ALERT,213.06,299.07,60.038,1548996303,"201051344000917","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1194384.9,1194384.9,12589,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996324,158596.00
01/31/2019 23:45,2,0.000,ALERT,213.06,298.77,60.049,1548996303,"201051344000417","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,969203.9,969203.9,12700,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996326,158597.00
01/31/2019 23:45,2,0.000,ALERT,213.06,299.37,60.038,1548996303,"201051344000685","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1198608.4,1198608.4,12671,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996328,158598.00
01/31/2019 23:45,2,0.000,ALERT,212.83,298.77,60.033,1548996303,"201051344000651","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1192331.4,1192331.4,12662,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996329,158599.00
01/31/2019 23:45,2,0.000,ALERT,213.29,302.07,60.038,1548996303,"201051344000594","174011545737251",0.00,-17.00,0,298.47,303.28,0.0,0.0,0.000,1207149.5,1207149.5,36478,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996331,158600.00
01/31/2019 23:45,2,0.000,ALERT,213.96,302.07,60.043,1548996303,"201051344000469","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,1191496.6,1191496.6,4768,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996333,158601.00
01/31/2019 23:45,2,0.000,ALERT,212.83,299.67,60.070,1548996303,"201051344000585","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1206996.7,1206996.7,12708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996335,158602.00
01/31/2019 23:45,2,0.000,ALERT,214.19,301.47,60.038,1548996303,"201051344000853","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1207348.9,1207348.9,4725,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996337,158603.00
01/31/2019 23:45,2,0.000,ALERT,213.06,299.67,60.038,1548996303,"201051344001145","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206054.8,1206054.8,12637,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996338,158604.00
01/31/2019 23:45,2,0.000,ALERT,212.83,299.37,60.028,1548996303,"201051344000438","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1199991.2,1199991.2,12672,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996340,158605.00
01/31/2019 23:45,2,0.000,ALERT,212.38,299.37,59.990,1548996303,"201051344001135","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1188143.3,1188143.3,12646,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996342,158606.00
01/31/2019 23:45,2,0.000,ALERT,213.74,301.77,60.033,1548996303,"201051344000983","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1206875.3,1206875.3,4727,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996344,158607.00
01/31/2019 23:45,2,0.000,ALERT,212.61,298.77,60.028,1548996303,"201051344001203","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1197092.5,1197092.5,12675,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996346,158608.00
01/31/2019 23:45,2,0.000,ALERT,212.83,299.67,60.033,1548996303,"201051344001230","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1191568.0,1191568.0,12648,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996347,158609.00
01/31/2019 23:45,2,0.000,ALERT,212.61,299.67,60.033,1548996303,"201051344000646","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1186165.8,1186165.8,12648,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996349,158610.00
01/31/2019 23:45,2,0.000,ALERT,213.96,300.87,59.990,1548996303,"201051344000867","174011545737251",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,1188158.8,1188158.8,36515,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996351,158611.00
01/31/2019 23:45,2,0.000,ALERT,214.41,301.47,60.028,1548996303,"201051344000633","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1187099.4,1187099.4,36574,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996353,158612.00
01/31/2019 23:45,2,0.000,ALERT,212.38,299.07,60.033,1548996303,"201051344000955","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1205225.9,1205225.9,12668,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996355,158613.00
01/31/2019 23:45,2,0.000,ALERT,213.51,300.87,60.028,1548996303,"201051344000648","174011545737251",0.00,-18.00,0,298.17,302.98,0.0,0.0,0.000,1195345.8,1195345.8,36469,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996357,158614.00
01/31/2019 23:45,2,0.000,ALERT,213.96,301.47,60.038,1548996303,"201051344000645","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1199630.1,1199630.1,36443,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548996359,158615.00
01/31/2019 23:45,2,0.000,ALERT,213.51,302.07,60.033,1548996303,"201051344000569","174011545737251",0.00,-16.00,0,299.67,304.18,0.0,0.0,0.000,1217090.8,1217090.8,4662,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548996361,158616.00
01/31/2019 23:45,2,0.000,ALERT,213.96,301.17,60.022,1548996303,"179051228000119","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,3700.5,3700.5,4717,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548996363,158617.00
